Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,9.06,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,18.16,9.68
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,31.45,22.69
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,44.45,33.35
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,58.33,45.87
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,72.48,58.48
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,86.46,70.78
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,100.66,83.12
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,117.97,97.69
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,136.29,113.07
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,132.68,109.85
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,128.13,105.74
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,228.61,192.0
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,345.79,291.03
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,353.99,297.49
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,359.9,302.03
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,317.89,266.03
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,283.36,235.88
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,249.34,207.14
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,199.95,165.29
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,162.18,133.42
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,124.5,101.34
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,107.66,87.1
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,90.94,72.88
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,140.29,115.23
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,194.15,160.86
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,97.4,78.88
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,13.21,5.89
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,117.71,97.92
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,245.24,207.52
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,226.81,191.94
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,208.4,176.54
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,185.5,157.13
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,162.57,137.43
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,135.43,113.81
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,108.25,89.71
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,68.62,54.27
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,40.14,28.4
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,22.0,9.53
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,5.97,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,12.39,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,24.27,14.83
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,39.27,29.75
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,53.84,41.38
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,72.58,57.13
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,93.03,74.48
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,113.24,91.93
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,134.53,110.37
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,110.52,90.48
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,79.82,64.29
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,60.98,47.82
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,42.23,31.4
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,85.09,68.51
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,129.6,106.39
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,149.12,122.72
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,169.4,139.66
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,126.6,103.37
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,84.35,67.32
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,89.2,71.49
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,94.12,75.67
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,110.87,89.76
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,128.2,104.24
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,105.34,84.92
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,82.81,65.84
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,161.34,133.16
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,268.45,222.05
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,140.14,115.28
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,24.8,16.02
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,89.22,72.38
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,168.35,140.16
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,153.39,127.41
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,138.54,114.95
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,120.8,99.8
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,103.32,84.68
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,85.4,69.26
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,67.17,53.28
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,49.82,37.74
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,31.62,21.31
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,16.93,6.46
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,5.12,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,12.23,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,24.88,15.22
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,31.89,22.96
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,44.42,34.77
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,91.93,51.2
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,146.59,90.31
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,204.78,139.55
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,264.72,193.01
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,290.86,225.39
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,285.64,228.41
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,388.37,311.44
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,503.39,403.89
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,559.74,449.86
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,615.64,494.29
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,666.88,534.84
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,716.67,573.29
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,756.22,601.54
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,798.52,630.26
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,835.69,656.57
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,870.08,680.91
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,898.68,699.88
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,924.07,716.67
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,791.54,623.31
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,604.25,481.53
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,807.71,639.93
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,979.72,761.62
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,975.97,758.44
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,968.52,754.59
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,952.63,745.43
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,933.27,733.88
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,902.07,712.7
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,867.97,689.17
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,824.11,656.8
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,778.15,622.1
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,711.61,573.53
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,653.17,528.65
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,565.33,458.65
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,480.66,385.89
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,337.2,235.67
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,153.75,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,11.51,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,23.62,14.39
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,30.14,21.75
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,41.59,32.71
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,93.51,49.63
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,152.17,91.75
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,212.39,143.63
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,277.58,202.91
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,339.94,260.7
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,403.99,318.92
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,465.31,373.91
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,526.79,427.2
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,585.23,476.27
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,642.79,522.94
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,695.8,565.64
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,746.98,605.79
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,792.87,637.93
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,836.01,667.28
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,874.92,694.48
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,910.74,719.32
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,939.72,737.86
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,965.14,753.87
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,984.47,767.52
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,999.99,778.72
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,1007.9,784.84
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,1011.89,788.51
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,1008.29,786.67
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,1000.86,782.39
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,983.65,771.93
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,962.99,759.15
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,943.55,746.73
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,910.5,724.33
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,863.2,691.21
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,813.86,655.69
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,748.0,607.53
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,681.65,556.57
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,586.73,480.83
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,494.55,401.91
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,352.32,254.99
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,178.04,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,12.68,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,25.76,16.17
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,33.57,24.86
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,44.28,35.18
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,90.87,52.35
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,144.75,91.14
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,200.48,139.2
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,262.46,195.79
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,283.51,224.72
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,280.82,229.91
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,383.39,314.76
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,498.98,410.03
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,554.3,456.39
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,609.1,501.09
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,659.75,541.36
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,708.92,579.35
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,751.06,611.02
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,796.88,643.48
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,832.68,667.52
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,865.56,689.28
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,892.82,707.29
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,916.75,722.95
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,934.41,735.12
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,948.51,744.95
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,952.69,746.62
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,963.83,753.4
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,872.35,689.33
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,759.28,609.0
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,621.27,505.16
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,444.1,366.03
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,416.7,346.2
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,389.0,324.92
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,353.76,296.81
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,318.24,267.93
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,278.33,235.11
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,238.46,201.3
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,187.89,157.12
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,137.7,112.09
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,83.16,58.14
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,10.24,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,14.38,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,28.49,18.13
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,39.72,29.99
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,52.05,41.82
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,92.36,59.57
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,139.64,93.66
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,191.35,136.69
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,245.12,183.78
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,298.33,231.6
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,354.59,281.52
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,241.79,197.0
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,76.53,60.31
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,86.35,68.62
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,96.3,76.78
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,116.04,93.12
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,136.26,109.68
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,133.4,106.96
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,130.5,104.29
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,113.13,89.81
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,95.85,75.39
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,92.38,72.51
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,88.89,69.61
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,77.86,60.39
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,67.32,51.57
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,58.54,44.2
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,49.76,36.83
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,38.51,27.32
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,27.29,17.78
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,28.94,19.25
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,30.58,20.71
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,27.67,18.26
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,24.76,15.8
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,21.44,12.96
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,18.12,10.11
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,15.23,7.61
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,12.33,5.07
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,9.03,2.14
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,5.74,0.0
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.28,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.85,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.43,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,12.26,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,24.91,15.06
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,32.34,23.25
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,40.22,30.84
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,87.36,48.37
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,142.07,86.17
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,179.68,127.72
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,192.09,148.33
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,275.85,212.6
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,381.73,297.37
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,441.02,348.23
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,500.9,397.8
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,557.99,443.5
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,611.88,485.14
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,663.72,524.27
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,714.05,560.96
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,759.39,591.18
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,802.55,618.36
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,840.88,642.43
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,876.37,664.26
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,906.51,682.9
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,933.43,699.38
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,953.22,710.37
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,969.38,718.89
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,979.51,722.89
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,985.88,724.57
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,983.54,726.34
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,977.49,725.96
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,961.95,718.12
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,942.92,708.08
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,914.67,691.57
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,893.69,679.79
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,849.63,651.78
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,803.49,621.61
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,740.46,579.79
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,676.9,535.04
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,586.86,467.69
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,499.19,396.87
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,364.78,270.85
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,227.18,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,13.16,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,25.61,15.47
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,40.59,30.31
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,54.4,43.26
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,77.27,58.49
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,102.07,78.5
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,126.85,98.97
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,153.03,120.83
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,198.77,157.02
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,258.44,205.21
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,249.69,200.16
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,229.32,184.25
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,287.58,231.36
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,345.0,277.34
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,316.95,253.98
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,270.69,215.79
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,144.84,114.21
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,22.35,12.91
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,296.67,240.57
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,579.85,460.88
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,590.42,466.63
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,599.37,472.49
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,587.53,463.26
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,573.5,452.5
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,331.43,265.52
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,85.67,64.85
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,238.16,191.95
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,416.79,334.7
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,557.11,447.5
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,696.19,555.67
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,651.0,521.59
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,604.56,487.33
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,666.26,534.04
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,729.69,578.63
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,661.82,528.6
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,594.01,477.59
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,509.31,410.46
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,427.28,341.74
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,246.65,184.9
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,31.56,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,10.24,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,11.85,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,24.13,14.43
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,31.22,22.29
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,38.28,29.15
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,88.29,48.99
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,144.07,87.33
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,201.34,135.93
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,262.81,192.19
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,323.86,249.5
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,387.19,308.39
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,448.2,364.99
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,509.84,420.78
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,565.95,469.99
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,622.91,518.41
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,675.38,562.84
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,726.28,605.03
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,772.32,640.2
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,816.02,672.03
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,855.19,701.4
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,891.47,728.46
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,920.83,750.5
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,946.75,770.06
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,966.14,784.56
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,981.84,796.46
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,751.09,621.1
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,462.32,383.46
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,748.43,622.68
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,984.5,803.3
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,978.57,799.08
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,958.22,785.44
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,666.45,560.88
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,347.19,294.48
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,318.77,272.24
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,290.11,248.7
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,257.33,221.0
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,224.16,192.23
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,183.53,155.93
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,142.63,118.51
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,88.27,66.41
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,13.94,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,6.83,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,12.29,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,25.05,15.67
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,32.11,23.73
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,39.16,30.73
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,88.64,50.34
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,145.56,89.44
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,203.72,139.18
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,266.01,196.6
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,327.86,254.85
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,391.91,314.37
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,453.59,370.55
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,515.82,425.31
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,572.73,474.09
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,630.47,521.75
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,683.9,564.2
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,735.7,603.91
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,781.69,636.85
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,825.04,665.98
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,863.24,692.43
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,898.45,716.48
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,928.79,736.02
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,955.76,753.09
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,975.46,766.45
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,991.44,777.37
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,999.29,782.81
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,1003.26,785.82
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,999.91,784.58
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,1003.66,788.55
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,987.3,778.58
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,967.32,766.35
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,936.9,746.29
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,903.4,723.86
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,856.71,690.75
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,807.85,655.34
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,741.99,607.17
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,683.96,562.75
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,592.52,489.33
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,503.95,414.2
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,287.15,227.34
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,48.69,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,12.26,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,24.93,15.54
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,32.37,23.89
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,39.76,31.2
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,83.39,47.32
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,138.77,85.01
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,197.78,134.42
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,258.29,188.58
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,317.98,243.01
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,379.68,298.18
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,439.82,350.8
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,500.74,402.01
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,495.63,399.85
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,461.13,372.77
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,469.32,379.55
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,482.72,389.13
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,524.2,419.98
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,567.13,450.84
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,561.97,446.3
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,552.56,438.93
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,532.54,422.99
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,491.07,391.15
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,587.27,466.31
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,667.78,527.27
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,650.85,513.81
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,631.69,499.86
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,621.47,493.07
2016,1,11,14,30,356.0,215.0,0.9,12.0,401.0,609.53,484.96
