Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,15,75.5,319.5,7.0,23.5,375.0,288.82,222.71
2016,3,23,10,30,118.0,363.0,6.9,24.0,451.0,353.39,271.9
2016,3,23,10,45,480.0,252.5,6.85,24.5,633.5,482.3,371.84
2016,3,23,11,0,842.0,142.0,6.8,25.0,816.0,641.05,494.37
2016,3,23,11,15,532.0,282.5,6.7,25.0,713.0,605.73,465.72
2016,3,23,11,30,222.0,423.0,6.6,25.0,610.0,527.2,402.81
2016,3,23,11,45,230.5,423.0,6.5,25.5,620.5,550.71,419.92
2016,3,23,12,0,239.0,423.0,6.4,26.0,631.0,574.05,436.46
2016,3,23,12,15,552.5,285.5,6.25,26.0,769.0,747.97,570.16
2016,3,23,12,30,866.0,148.0,6.1,26.0,907.0,914.91,691.86
2016,3,23,12,45,569.0,291.5,5.95,26.5,790.0,819.56,618.43
2016,3,23,13,0,272.0,435.0,5.8,27.0,673.0,690.05,517.45
2016,3,23,13,15,325.0,412.5,5.65,27.0,693.5,732.36,549.53
2016,3,23,13,30,378.0,390.0,5.5,27.0,714.0,774.58,580.63
2016,3,23,13,45,248.5,399.5,5.4,27.0,610.5,668.1,502.02
2016,3,23,14,0,119.0,409.0,5.3,27.0,507.0,536.89,404.5
2016,3,23,14,15,476.0,274.0,5.15,27.0,646.0,802.13,605.81
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,1025.42,761.58
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,855.63,643.62
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,666.4,504.43
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,820.05,623.0
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,943.82,711.63
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,911.15,689.8
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,869.35,662.6
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,818.17,629.19
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,765.56,594.24
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,698.87,547.4
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,632.51,499.75
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,552.59,442.14
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,470.8,379.66
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,373.78,301.28
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,284.82,226.34
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,163.87,121.32
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,17.16,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.68,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,13.0,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,26.25,16.78
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,34.31,24.98
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,42.28,32.61
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,45.97,36.07
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,54.11,43.36
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,57.44,46.17
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,60.71,48.85
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,91.63,53.58
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,155.13,89.03
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,225.66,144.75
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,291.9,203.01
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,357.94,263.08
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,425.01,323.65
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,489.99,381.33
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,554.52,436.86
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,616.61,488.71
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,677.63,538.04
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,734.58,583.7
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,789.39,626.55
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,839.56,662.06
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,886.85,694.53
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,929.76,724.6
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,969.33,752.06
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,1003.08,774.34
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,1033.02,793.87
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,1057.07,810.17
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,1077.0,823.65
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,1089.69,832.62
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,1098.04,838.77
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,1100.52,840.67
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,1098.67,839.79
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,1087.53,833.14
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,1072.28,823.87
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,1050.31,809.29
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,1024.56,792.24
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,991.02,770.2
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,954.23,745.88
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,917.15,720.81
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,867.53,686.49
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,807.08,643.32
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,745.69,598.61
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,669.46,543.05
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,594.68,486.22
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,502.46,412.57
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,411.71,334.75
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,282.94,218.87
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,153.83,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,6.83,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,13.39,0.0
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,27.15,17.99
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,34.82,25.75
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,42.4,32.98
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,47.2,37.36
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,56.54,45.61
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,60.15,48.53
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,63.68,51.28
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,95.78,56.29
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,159.16,91.19
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,223.34,140.47
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,294.12,200.47
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,359.27,257.49
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,424.64,313.86
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,487.94,367.62
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,550.76,419.16
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,610.8,465.91
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,669.22,509.54
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,723.96,549.98
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,776.61,587.67
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,824.28,619.16
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,868.94,647.13
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,909.38,673.23
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,946.58,697.06
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,976.42,715.33
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,1002.42,731.18
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,1023.98,746.34
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,1041.61,759.15
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,1050.79,765.28
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,1055.83,768.97
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,1055.71,770.41
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,1051.52,769.46
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,1039.21,764.04
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,1035.91,764.64
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,1011.08,752.08
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,982.7,737.29
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,946.08,715.41
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,906.58,691.38
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,856.9,658.88
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,811.14,628.71
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,747.94,584.73
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,684.52,539.73
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,606.59,485.72
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,530.92,430.66
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,434.14,353.97
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,343.92,278.5
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,227.2,175.32
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,106.89,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,38.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,16.64,1.46
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,32.89,22.83
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,45.75,35.16
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,58.31,46.79
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,61.44,49.58
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,69.66,56.66
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,98.8,82.02
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,127.37,106.34
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,116.38,82.78
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,167.14,102.46
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,226.2,159.93
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,254.76,194.02
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,288.32,220.64
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,322.09,247.02
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,300.05,231.09
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,266.93,205.74
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,398.31,305.78
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,552.8,419.47
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,611.67,462.06
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,674.06,507.12
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,718.07,537.32
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,761.31,566.55
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,804.85,597.16
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,847.76,627.04
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,874.0,643.93
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,897.68,659.15
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,856.22,629.87
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,808.34,596.46
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,854.74,630.94
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,899.07,663.09
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,866.3,640.6
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,830.42,616.63
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,816.52,608.55
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,799.91,598.49
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,789.98,593.7
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,776.62,586.59
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,740.63,563.01
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,702.82,538.12
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,534.26,415.91
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,376.77,296.87
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,337.02,268.23
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,297.47,238.38
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,254.43,205.45
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,211.59,171.53
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,164.02,132.0
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,117.52,92.3
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,60.1,42.58
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,11.55,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,5.97,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,17.79,3.86
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,34.29,23.6
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,47.8,36.22
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,60.96,48.16
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,70.35,56.49
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,79.44,64.3
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,85.42,69.35
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,92.86,75.56
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,138.7,99.98
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,191.78,142.94
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,159.09,120.38
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,109.23,84.19
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,196.67,152.85
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,291.79,226.67
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,393.32,303.17
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,534.45,413.01
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,593.02,460.09
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,650.24,505.18
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,703.18,546.46
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,754.64,585.68
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,806.12,624.79
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,848.12,655.14
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,887.59,682.3
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,924.1,707.17
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,957.45,728.56
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,987.57,747.58
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,1009.04,761.72
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,1026.69,773.32
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,1039.91,782.84
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,1049.13,789.81
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,1049.82,790.78
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,1046.47,789.23
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,1036.91,783.66
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,1023.34,775.56
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,1012.33,769.41
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,985.17,752.26
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,951.89,730.98
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,915.5,707.48
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,866.65,674.88
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,815.84,641.0
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,755.71,599.9
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,700.04,561.07
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,623.8,505.38
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,549.67,449.08
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,456.86,374.3
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,370.05,300.46
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,204.64,158.83
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,31.72,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,11.52,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,14.88,3.81
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,30.22,20.9
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,38.53,28.98
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,46.69,36.56
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,51.62,40.97
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,56.45,45.1
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,59.52,47.61
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,68.21,55.03
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,101.49,60.76
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,163.22,95.7
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,225.87,144.2
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,290.58,199.59
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,355.14,256.41
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,422.86,314.87
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,484.69,367.23
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,546.13,417.39
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,604.71,463.65
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,661.81,507.08
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,715.51,547.36
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,767.23,584.98
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,813.92,616.45
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,857.77,644.19
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,897.26,669.85
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,933.59,693.21
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,963.5,710.82
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,989.72,725.93
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,1009.77,737.85
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,1025.91,747.29
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,1034.65,751.24
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,1039.33,752.79
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,1038.44,752.45
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,1047.11,758.4
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,1034.15,751.35
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,1017.32,742.21
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,992.6,728.12
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,964.42,711.87
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,926.66,689.84
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,886.15,665.76
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,842.11,638.68
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,790.55,605.95
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,727.19,564.59
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,663.82,521.95
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,586.97,467.88
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,512.35,412.55
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,418.41,338.55
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,330.7,265.91
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,218.79,169.3
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,109.82,18.03
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,38.2,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,17.78,6.53
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,35.19,24.72
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,46.55,35.39
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,57.66,45.51
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,64.81,51.76
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,73.42,59.02
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,66.68,52.87
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,77.89,62.27
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,78.0,59.17
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,77.93,58.78
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,71.09,52.87
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,64.02,46.84
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,90.85,68.27
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,117.24,89.02
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,157.4,120.51
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,198.57,152.43
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,164.78,125.56
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,129.51,97.59
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,117.58,88.13
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,105.4,78.45
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,128.86,96.74
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,152.82,115.21
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,148.29,111.6
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,143.61,107.93
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,143.13,107.37
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,142.61,106.78
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,111.56,82.6
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,80.51,58.26
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,93.77,68.62
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,107.18,79.03
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,109.38,80.85
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,111.61,82.72
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,84.96,61.93
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,59.12,41.61
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,52.81,36.71
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,46.51,31.78
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,110.48,83.15
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,182.07,139.99
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,147.57,113.2
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,113.35,86.33
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,98.59,74.94
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,83.8,63.31
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,68.96,51.43
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,54.05,39.25
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,39.72,27.31
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,26.42,16.07
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,16.07,7.11
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,5.75,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,2.99,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,4.92,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,8.21,1.49
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,11.51,4.46
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,15.23,7.73
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,18.96,10.96
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,38.45,27.9
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,58.05,44.72
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,62.67,46.24
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,67.29,49.85
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,69.84,51.74
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,72.39,53.65
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,69.92,51.38
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,67.46,49.15
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,94.78,71.0
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,121.95,92.52
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,148.66,113.34
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,176.1,134.57
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,178.3,136.15
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,180.5,137.79
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,180.64,137.56
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,180.71,137.3
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,198.72,151.26
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,217.06,165.43
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,257.42,196.19
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,298.95,227.49
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,390.79,297.51
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,471.75,358.24
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,475.17,360.23
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,478.27,362.27
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,438.6,332.93
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,397.93,302.74
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,487.92,372.27
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,556.38,424.89
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,624.85,477.59
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,667.8,511.58
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,551.41,424.99
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,418.48,324.64
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,369.95,289.19
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,303.87,239.37
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,272.28,215.5
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,240.47,190.98
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,412.5,332.03
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,519.96,417.27
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,432.66,346.61
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,350.81,278.39
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,239.35,183.52
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,129.19,42.17
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,45.88,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,6.83,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,22.33,11.15
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,38.07,27.03
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,49.34,37.45
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,60.35,47.33
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,66.37,52.58
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,69.46,55.08
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,72.93,57.8
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,76.28,60.35
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,105.46,62.79
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,168.15,98.16
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,229.44,144.42
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,293.2,197.44
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,355.56,250.55
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,423.45,307.54
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,486.09,359.52
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,548.49,409.6
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,608.34,456.17
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,667.59,500.73
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,723.12,542.21
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,776.64,581.21
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,825.84,613.89
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,872.45,643.55
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,913.8,670.68
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,951.91,695.54
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,984.24,716.53
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,1012.91,735.15
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,1035.42,749.83
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,1053.89,762.04
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,1067.19,771.07
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,1076.28,777.6
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,1077.11,778.63
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,1073.68,777.18
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,1062.15,771.09
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,1046.61,762.63
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,1025.01,751.12
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,999.73,737.28
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,965.86,716.32
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,928.87,693.27
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,891.95,670.44
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,842.65,638.81
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,783.14,599.54
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,722.82,558.77
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,647.91,508.97
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,579.34,461.25
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,479.52,384.72
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,386.73,308.94
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,268.96,208.61
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,156.12,62.32
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,56.67,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.85,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,4.1,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,7.39,0.82
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,11.92,4.99
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,16.46,9.13
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,21.02,13.17
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,25.58,17.14
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,85.87,70.26
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,137.02,114.51
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,135.74,97.53
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,184.85,119.46
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,241.19,163.36
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,300.4,214.06
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,242.57,183.15
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,144.68,113.07
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,152.96,119.61
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,161.47,126.26
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,96.26,73.18
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,29.16,18.28
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,29.18,18.28
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,29.2,18.27
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,117.26,89.85
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,206.97,161.52
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,403.82,317.77
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,595.98,465.12
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,510.94,398.23
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,403.9,314.32
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,347.17,270.78
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,273.67,213.53
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,208.47,162.04
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,143.57,110.27
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,182.27,141.68
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,222.32,174.08
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,265.02,208.62
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,330.93,261.19
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,486.44,388.43
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,638.2,509.81
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,746.76,597.54
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,833.6,666.85
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,586.11,476.5
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,308.47,251.76
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,273.43,224.7
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,238.87,197.04
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,201.99,166.88
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,165.36,136.24
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,127.58,103.84
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,89.96,70.96
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,53.58,38.68
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,14.03,1.38
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,7.26,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,11.1,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,22.08,12.54
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,33.41,24.22
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,40.03,30.64
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,46.59,36.7
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,50.48,40.12
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,59.17,47.68
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,62.27,50.09
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,65.29,52.36
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,102.64,58.79
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,166.28,95.23
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,236.97,150.45
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,302.74,206.75
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,367.61,263.73
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,432.9,320.23
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,496.59,374.79
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,559.67,427.19
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,620.09,475.03
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,679.09,520.1
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,734.0,562.02
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,786.68,601.3
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,835.41,634.39
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,881.32,664.36
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,922.05,691.51
