Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,726.25,559.96
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,672.56,522.71
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,604.48,475.94
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,537.9,427.24
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,457.7,365.32
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,382.06,304.28
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,287.22,225.9
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,203.06,152.13
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,97.0,14.28
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,14.48,1.92
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,29.32,19.37
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,38.03,27.65
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,46.56,35.39
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,52.23,40.44
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,57.75,45.16
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,61.07,47.82
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,64.28,50.32
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,72.73,57.24
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,75.08,58.89
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,120.74,68.43
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,181.07,104.29
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,242.29,150.99
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,304.82,202.57
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,371.17,257.93
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,432.2,308.54
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,491.05,356.55
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,549.17,402.47
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,604.49,444.89
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,658.2,484.78
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,708.27,520.98
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,756.2,554.73
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,800.66,584.21
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,842.56,609.7
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,879.26,632.75
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,912.91,653.77
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,941.14,671.3
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,965.87,686.67
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,985.14,699.46
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,1000.58,710.03
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,1009.24,716.56
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,1013.9,720.82
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,1013.13,722.6
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,1008.4,722.04
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,996.37,716.96
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,980.58,709.59
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,969.01,705.79
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,941.87,691.86
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,907.72,672.46
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,870.75,650.9
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,824.0,621.94
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,775.39,591.28
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,722.55,556.32
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,664.95,517.2
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,596.36,469.65
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,529.34,420.49
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,446.99,356.87
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,369.58,294.48
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,276.6,217.77
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,191.95,144.26
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,90.97,20.84
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,18.13,5.07
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,35.26,24.5
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,51.61,39.56
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,67.57,53.95
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,79.87,64.8
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,89.22,72.77
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,97.33,79.45
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,105.07,85.67
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,127.65,104.59
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,158.96,130.58
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,156.6,121.28
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,156.04,120.94
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,169.56,131.03
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,183.41,141.33
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,211.81,162.87
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,241.28,185.06
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,216.51,165.79
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,189.61,144.85
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,180.76,137.89
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,171.51,130.59
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,357.82,274.79
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,553.37,419.45
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,580.41,437.57
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,607.36,456.22
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,507.94,382.97
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,388.76,293.66
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,313.71,238.1
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,227.32,172.68
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,248.49,189.13
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,270.02,205.58
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,427.94,326.25
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,595.96,449.28
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,359.09,274.84
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,103.63,76.91
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,128.71,97.2
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,154.34,117.6
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,145.09,110.48
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,135.85,103.41
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,360.5,284.05
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,576.03,448.37
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,432.94,339.42
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,297.65,234.19
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,450.19,358.74
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,568.55,452.53
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,502.05,401.94
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,438.0,352.73
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,364.53,293.84
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,295.78,236.93
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,214.52,168.89
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,131.61,98.1
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,62.45,17.09
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,16.99,5.12
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,33.59,22.72
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,45.32,33.52
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,56.77,43.78
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,57.37,44.36
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,62.39,48.58
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,91.96,73.52
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,120.34,96.85
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,142.81,114.98
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,161.2,129.47
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,172.24,128.67
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,183.04,138.27
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,209.9,158.28
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,238.49,179.68
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,289.75,216.79
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,343.25,255.74
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,416.95,308.56
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,528.28,391.79
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,530.33,394.17
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,503.9,373.19
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,606.95,451.44
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,725.37,539.6
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,770.64,570.9
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,806.17,594.84
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,841.16,617.87
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,873.35,638.9
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,838.43,612.41
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,762.49,555.65
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,874.69,638.06
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,954.13,692.41
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,974.87,704.48
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,977.91,705.58
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,847.42,617.42
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,694.33,507.67
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,828.35,607.6
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,935.86,682.25
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,910.86,667.36
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,889.07,655.65
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,753.87,564.5
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,614.69,464.9
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,677.11,515.39
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,717.8,548.24
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,659.53,507.87
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,601.33,466.56
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,533.4,417.84
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,461.54,364.55
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,384.43,304.94
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,312.81,247.29
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,229.5,178.62
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,155.6,115.36
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,76.57,26.32
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,18.97,7.1
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,36.89,25.44
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,50.83,38.12
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,64.78,50.5
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,78.38,62.38
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,95.96,77.43
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,109.57,88.66
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,122.87,99.41
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,140.95,113.98
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,158.5,127.89
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,181.72,134.73
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,223.39,159.21
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,264.12,190.23
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,305.63,223.29
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,349.42,253.03
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,417.64,304.4
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,472.26,349.21
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,526.88,392.82
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,579.06,433.4
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,630.34,472.17
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,631.86,472.04
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,609.97,453.59
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,616.88,458.65
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,620.25,460.8
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,643.48,477.61
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,666.0,493.78
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,673.11,497.91
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,666.58,492.68
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,611.79,452.79
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,537.85,399.0
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,630.79,468.5
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,725.8,537.76
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,627.38,467.06
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,544.26,406.36
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,611.05,458.55
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,694.12,520.93
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,551.39,417.52
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,411.11,313.07
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,336.23,257.13
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,262.19,200.59
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,298.1,230.76
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,348.46,271.53
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,264.15,206.67
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,198.49,155.16
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,165.81,129.62
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,123.79,95.98
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,157.28,124.06
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,187.14,147.73
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,124.73,95.72
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,64.0,44.9
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,25.4,6.4
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.12,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,21.56,9.63
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,37.68,26.36
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,49.52,37.23
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,61.58,47.96
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,69.94,55.32
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,78.06,62.25
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,82.71,65.91
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,84.61,67.15
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,87.21,68.95
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,89.65,70.58
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,130.3,77.43
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,186.24,109.98
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,251.68,159.35
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,311.94,208.23
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,371.03,256.58
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,431.77,305.47
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,491.22,353.59
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,550.14,400.01
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,605.49,441.8
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,659.86,481.63
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,709.91,518.01
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,757.95,552.16
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,804.28,583.85
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,848.59,612.19
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,886.21,636.45
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,920.83,658.74
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,950.14,676.28
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,976.0,691.65
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,996.36,704.49
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,1012.89,715.05
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,1023.59,722.13
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,1030.22,726.86
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,1029.38,728.03
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,1024.48,726.88
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,1013.59,721.3
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,998.77,713.43
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,975.96,698.92
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,960.44,689.18
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,924.74,666.55
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,886.17,642.2
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,841.13,614.71
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,794.06,585.59
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,736.44,548.85
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,682.12,513.66
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,614.14,467.73
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,547.53,420.13
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,466.75,360.44
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,390.53,301.53
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,296.79,227.15
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,213.14,157.38
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,104.68,47.19
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,6.83,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,20.48,9.54
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,34.49,23.92
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,44.82,33.41
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,57.16,44.35
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,63.45,49.83
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,69.53,54.94
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,72.94,57.6
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,76.23,60.08
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,78.49,61.64
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,80.6,63.06
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,124.83,72.91
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,182.47,107.59
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,258.7,174.54
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,315.04,226.94
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,354.85,254.09
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,423.27,305.97
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,480.11,353.37
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,536.51,399.2
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,590.08,440.91
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,642.01,480.09
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,690.57,516.66
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,737.24,551.04
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,778.91,579.93
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,817.76,606.19
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,851.82,629.4
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,882.95,650.16
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,905.44,663.79
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,924.06,674.89
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,940.41,685.64
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,953.13,694.08
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,959.6,698.53
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,953.6,694.95
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,682.13,505.8
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,358.99,266.94
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,322.54,241.36
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,268.81,201.73
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,243.95,183.85
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,219.02,165.62
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,208.69,158.21
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,198.38,150.76
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,230.58,176.98
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,248.74,192.36
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,217.67,168.52
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,174.04,134.6
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,267.84,211.69
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,326.36,259.48
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,259.66,206.02
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,196.27,154.3
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,132.52,101.68
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,70.93,50.36
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,33.73,13.03
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.41,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,20.95,9.99
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,37.47,26.02
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,57.41,43.69
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,76.76,60.6
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,71.12,55.78
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,67.75,52.73
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,89.66,71.1
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,111.04,88.7
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,127.03,101.72
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,142.85,114.48
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,166.21,126.74
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,191.44,145.23
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,213.81,161.61
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,247.22,186.71
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,169.32,127.06
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,78.41,56.42
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,207.35,156.18
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,338.08,254.75
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,348.16,261.55
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,357.48,267.92
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,472.43,354.46
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,601.92,450.1
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,482.21,361.71
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,342.89,256.47
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,335.04,250.84
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,317.54,237.79
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,304.41,227.61
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,290.78,217.08
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,474.5,355.91
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,640.44,477.71
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,556.73,415.96
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,452.61,339.14
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,490.09,368.19
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,545.9,409.78
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,482.18,363.42
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,436.13,329.72
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,476.96,361.57
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,497.22,378.14
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,341.35,261.32
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,193.56,146.99
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,345.1,268.61
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,476.37,371.35
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,442.96,346.94
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,407.9,321.48
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,318.59,252.12
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,241.99,191.05
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,184.7,145.49
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,128.54,99.74
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,78.72,58.5
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,26.94,15.79
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,13.19,2.14
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,5.97,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,24.89,13.68
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,42.33,30.85
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,57.26,44.52
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,71.92,57.64
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,81.14,65.68
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,91.11,74.12
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,95.73,77.74
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,100.21,81.15
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,121.42,98.7
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,147.75,120.27
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,157.66,107.11
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,199.88,126.26
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,253.58,167.12
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,309.37,212.88
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,364.38,258.78
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,421.56,305.99
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,477.4,352.02
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,534.91,397.94
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,587.32,438.11
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,639.71,476.98
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,663.7,492.9
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,673.42,497.36
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,746.33,551.11
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,814.56,600.63
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,849.99,623.36
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,882.71,644.38
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,910.54,660.78
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,935.22,675.04
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,954.13,687.34
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,969.44,697.45
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,979.25,704.62
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,985.22,709.51
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,997.54,718.21
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,992.22,715.7
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,981.01,709.69
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,966.04,701.42
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,942.8,687.03
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,916.24,670.6
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,882.97,650.19
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,846.84,627.82
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,801.91,600.15
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,759.85,574.11
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,705.9,538.16
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,651.24,501.12
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,584.33,454.59
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,518.89,407.18
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,444.27,350.13
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,373.47,293.76
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,284.68,222.1
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,203.49,153.79
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,99.3,54.93
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,10.24,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.77,12.29
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,35.99,25.32
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,45.51,34.15
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,56.78,44.23
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,78.54,63.18
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,104.67,85.55
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,109.55,89.3
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,118.73,96.62
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,99.36,79.79
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,77.93,61.29
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,69.01,50.92
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,59.86,43.22
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,154.49,117.88
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,247.72,189.88
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,192.51,147.09
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,129.2,97.58
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,206.92,158.18
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,281.91,215.57
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,367.66,280.1
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,460.29,348.84
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,354.64,269.78
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,234.35,177.77
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,410.78,313.16
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,591.82,446.74
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,661.6,498.62
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,730.85,550.16
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,650.54,489.96
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,538.98,406.41
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,447.47,339.12
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,352.45,267.64
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,398.49,303.22
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,445.79,339.24
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,716.4,547.37
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,941.38,712.03
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,921.92,698.34
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,899.29,683.98
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,871.88,665.94
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,841.71,645.79
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,802.59,619.11
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,761.47,590.79
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,706.97,553.24
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,658.71,519.5
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,601.18,477.3
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,544.31,434.81
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,478.54,384.93
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,415.2,335.74
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,330.31,267.57
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,264.3,212.63
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,191.14,151.14
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,124.46,94.05
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,61.54,33.95
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,9.39,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,23.07,13.01
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,37.27,26.93
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,48.45,37.34
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,59.33,47.23
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,35.43,26.04
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,14.83,7.61
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,25.6,17.17
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,36.4,26.67
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,41.41,30.97
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,46.44,35.25
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,105.33,82.21
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,160.68,126.83
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,138.3,108.38
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,113.46,88.02
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,119.89,93.06
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,126.43,98.15
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,147.17,114.71
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,168.48,131.66
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,195.04,152.44
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,222.16,173.43
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,402.42,315.74
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,598.58,465.04
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,617.16,478.28
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,633.78,490.58
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,508.62,395.77
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,366.92,285.5
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,325.33,253.4
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,272.07,211.74
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,308.81,240.7
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,361.55,281.69
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,313.18,244.4
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,279.39,218.31
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,266.76,208.69
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,253.95,198.9
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,210.25,164.24
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,166.65,129.47
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,223.7,175.66
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,300.78,237.05
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,413.41,328.6
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,503.47,401.0
