Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,361.2,289.44
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,194.74,155.09
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,135.94,107.6
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,79.07,60.64
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,67.26,51.13
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,55.54,41.5
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,44.69,32.36
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,33.88,23.12
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,24.33,14.88
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,14.82,6.59
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,8.22,0.0
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.71,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,6.4,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,11.66,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,24.36,14.47
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,36.88,26.9
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,46.42,35.81
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,53.8,42.53
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,58.74,46.9
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,63.55,50.98
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,65.91,52.69
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,68.24,54.31
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,76.57,61.32
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,78.34,62.61
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,123.79,72.05
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,182.97,108.19
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,243.12,155.46
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,304.53,207.92
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,369.96,264.59
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,429.95,316.47
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,488.15,365.73
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,545.59,412.86
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,600.03,456.23
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,652.92,497.02
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,702.69,535.32
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,750.35,571.16
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,793.81,602.12
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,834.71,629.24
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,870.92,653.77
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,904.12,676.18
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,932.43,693.87
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,957.3,709.22
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,976.74,722.04
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,992.36,732.43
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,1001.25,738.79
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,1006.11,742.69
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,1005.04,742.49
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,999.99,739.84
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,988.14,733.18
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,972.51,724.16
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,949.92,710.26
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,923.95,694.17
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,900.97,680.45
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,864.69,657.52
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,820.12,629.12
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,773.59,598.98
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,719.74,563.25
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,668.5,528.68
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,603.43,481.08
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,539.5,432.16
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,463.17,372.12
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,390.91,313.13
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,304.19,241.68
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,226.25,174.66
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,130.68,82.97
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,27.77,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,6.4,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.66,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,24.36,14.53
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,36.89,26.73
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,46.74,35.83
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,54.47,42.78
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,59.76,47.32
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,64.89,51.53
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,67.86,53.73
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,70.73,55.77
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,72.61,57.04
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,81.59,64.34
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,126.47,73.31
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,184.83,108.05
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,244.29,153.68
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,305.04,204.32
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,365.13,255.55
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,428.88,308.92
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,486.16,356.93
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,542.7,403.11
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,596.82,445.38
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,649.52,485.26
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,627.82,468.19
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,576.93,428.11
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,700.96,521.66
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,831.87,616.27
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,868.65,640.04
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,902.52,662.39
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,931.17,679.88
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,956.45,695.1
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,975.89,707.93
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,991.52,718.4
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,1001.37,725.25
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,1007.22,729.69
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,1006.68,730.16
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,1002.16,728.24
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,990.36,721.75
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,974.79,712.96
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,952.72,700.72
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,937.79,693.31
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,904.52,672.59
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,868.38,649.97
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,823.85,621.48
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,777.32,591.31
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,722.76,554.21
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,670.93,518.52
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,606.1,473.53
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,542.42,427.12
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,467.06,369.22
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,395.49,312.04
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,306.77,240.4
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,227.07,173.22
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,129.75,83.19
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,28.04,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,6.83,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,13.03,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,24.04,14.23
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,34.82,24.62
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,41.76,31.05
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,48.57,37.09
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,52.68,40.65
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,56.71,43.99
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,65.12,51.03
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,68.26,53.41
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,70.4,54.8
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,72.43,56.07
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,119.96,66.46
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,180.52,102.48
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,247.34,153.3
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,307.46,202.82
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,367.19,253.16
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,426.4,302.35
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,483.5,349.27
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,539.69,394.1
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,592.76,434.45
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,643.97,472.02
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,692.25,507.64
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,738.37,540.91
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,780.94,570.02
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,821.07,595.72
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,856.23,619.06
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,888.4,640.47
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,915.3,658.5
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,938.79,674.42
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,957.35,686.87
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,972.16,697.05
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,917.09,661.71
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,830.21,600.18
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,806.22,585.29
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,779.58,568.07
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,770.65,563.99
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,759.0,557.97
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,789.08,581.99
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,818.8,605.28
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,837.13,620.05
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,839.66,623.4
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,667.01,505.08
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,493.82,378.32
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,450.33,348.07
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,406.42,316.22
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,361.13,283.36
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,316.33,249.89
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,269.78,213.55
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,224.1,176.71
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,172.21,133.99
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,123.3,92.54
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,69.82,43.37
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,7.26,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.28,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,25.25,15.41
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,36.39,26.14
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,43.65,32.87
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,50.76,39.19
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,55.13,42.97
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,59.4,46.52
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,62.62,48.96
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,71.81,56.43
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,73.81,57.79
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,75.69,59.05
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,121.72,68.21
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,181.66,103.6
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,248.87,154.93
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,309.43,205.06
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,369.48,255.8
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,429.6,305.87
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,488.02,353.99
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,545.61,399.98
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,600.02,441.32
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,652.84,479.96
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,702.25,515.55
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,749.42,548.43
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,793.88,577.88
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,836.02,603.41
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,872.56,625.93
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,906.01,646.31
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,934.5,664.03
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,959.5,679.59
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,979.46,692.07
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,995.55,702.27
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,1004.85,707.0
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,1010.07,709.4
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,1009.3,710.41
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,1004.48,709.11
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,992.05,703.24
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,975.9,695.18
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,953.49,685.16
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,927.63,672.83
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,894.16,654.02
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,867.03,639.19
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,823.64,613.16
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,778.19,585.43
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,723.6,550.02
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,668.28,513.35
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,607.34,471.83
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,544.36,426.43
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,469.24,370.14
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,397.99,314.31
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,313.16,245.78
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,236.63,181.08
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,145.87,97.19
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,42.9,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,7.68,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,13.97,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,27.32,17.15
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,40.43,29.53
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,50.17,38.51
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,59.68,47.01
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,68.03,54.24
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,73.84,59.08
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,99.37,80.77
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,128.57,105.16
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,142.33,116.15
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,155.31,126.39
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,149.6,100.11
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,187.99,113.04
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,257.13,175.66
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,309.97,226.07
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,348.13,250.63
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,416.17,301.55
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,471.64,347.44
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,526.68,391.65
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,578.81,432.41
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,629.35,470.71
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,676.32,506.35
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,721.41,539.85
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,758.76,566.72
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,801.61,596.11
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,835.97,619.23
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,867.54,640.42
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,893.64,656.59
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,916.49,670.57
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,934.11,682.44
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,948.08,692.02
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,897.85,657.82
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,816.03,597.74
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,749.33,551.8
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,694.8,513.13
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,680.84,504.87
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,664.95,495.08
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,641.39,479.83
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,616.1,463.32
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,723.68,546.62
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,807.68,609.5
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,763.4,580.44
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,717.59,550.67
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,663.5,514.38
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,609.09,476.26
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,545.09,430.21
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,482.56,383.6
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,405.85,324.3
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,339.9,271.04
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,260.67,205.66
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,189.91,145.4
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,106.46,70.88
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,11.1,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.27,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,8.22,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,25.66,15.69
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,42.25,30.86
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,60.08,46.79
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,75.83,60.64
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,91.79,74.35
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,107.48,87.52
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,122.15,99.58
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,139.71,113.88
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,93.23,74.04
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,40.62,29.06
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,72.37,53.17
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,102.59,77.07
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,82.75,60.99
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,61.64,43.97
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,64.62,46.25
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,67.61,48.53
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,93.38,68.85
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,119.03,88.91
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,175.55,132.58
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,232.9,176.1
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,234.29,176.93
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,235.57,177.81
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,167.28,125.44
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,97.29,71.06
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,126.74,94.14
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,156.63,117.37
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,178.02,133.62
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,199.68,149.97
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,291.47,220.02
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,379.33,285.82
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,336.83,254.06
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,279.54,211.3
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,245.66,186.32
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,211.56,160.8
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,285.49,217.96
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,350.03,266.94
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,236.41,181.12
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,143.47,109.11
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,105.81,79.66
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,69.05,50.42
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,174.35,136.45
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,282.17,223.11
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,154.96,121.9
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,36.4,24.51
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,31.4,20.54
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,26.41,16.48
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,21.43,12.33
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,16.46,8.13
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,11.92,4.27
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,7.39,0.39
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.1,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.85,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,8.54,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,16.17,0.0
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,31.98,20.87
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,47.85,35.54
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,62.88,49.02
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,77.51,61.87
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,90.42,72.91
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,102.59,83.06
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,110.91,89.54
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,113.41,90.97
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,121.87,97.73
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,129.62,103.85
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,182.7,132.33
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,225.07,167.53
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,255.01,190.91
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,273.39,205.64
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,322.44,237.61
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,404.28,297.25
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,438.52,325.94
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,467.73,349.0
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,469.33,350.39
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,465.17,346.49
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,527.14,392.62
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,595.47,442.93
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,693.15,517.01
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,794.12,592.62
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,828.14,615.28
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,859.57,636.2
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,886.64,654.04
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,910.67,669.79
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,928.69,681.47
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,943.16,690.84
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,952.68,695.54
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,958.42,697.82
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,969.85,705.8
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,964.04,702.48
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,951.57,695.0
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,935.49,685.27
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,912.23,672.04
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,885.79,656.75
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,851.55,635.02
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,819.65,614.85
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,775.12,586.54
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,728.98,556.74
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,674.22,519.18
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,619.22,480.07
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,555.71,434.08
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,493.56,387.77
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,420.5,331.59
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,346.87,273.11
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,267.98,208.77
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,197.5,149.41
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,119.01,80.36
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,28.1,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,8.11,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,15.47,0.39
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,33.29,21.81
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,50.98,37.78
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,63.47,48.93
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,74.09,58.17
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,82.6,65.45
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,90.8,72.27
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,93.51,74.18
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,96.18,75.99
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,99.57,78.37
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,101.57,79.57
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,137.5,84.64
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,188.09,113.57
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,242.05,153.82
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,297.66,198.79
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,352.34,244.08
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,412.16,292.77
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,465.22,336.33
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,517.94,378.58
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,568.21,417.14
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,617.32,453.68
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,663.33,488.0
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,707.63,520.38
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,746.49,547.13
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,782.62,571.43
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,815.86,594.45
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,846.54,615.13
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,870.16,630.9
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,890.44,644.56
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,822.7,595.05
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,726.78,525.26
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,630.34,458.72
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,543.66,396.98
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,623.28,456.79
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,718.66,525.51
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,679.59,498.66
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,639.29,471.37
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,697.58,517.48
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,767.57,570.35
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,629.52,472.13
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,498.99,376.86
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,559.09,426.06
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,609.9,467.38
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,553.27,427.19
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,483.59,377.01
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,443.59,348.52
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,415.66,327.95
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,334.76,265.21
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,271.63,214.49
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,201.57,156.9
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,138.02,103.75
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,79.44,52.83
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,14.78,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.27,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,6.83,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,13.2,0.42
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,30.67,19.93
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,47.56,35.22
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,64.64,50.37
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,81.33,64.89
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,91.01,73.06
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,102.23,82.31
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,102.15,81.8
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,105.41,84.09
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,110.01,87.45
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,114.32,90.54
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,154.07,100.42
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,205.17,131.5
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,255.49,168.9
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,307.82,210.93
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,360.76,254.83
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,413.02,297.64
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,463.35,337.84
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,513.99,377.17
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,561.17,412.86
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,606.75,446.26
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,650.29,478.2
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,692.76,508.64
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,559.87,411.9
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,388.37,283.93
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,500.4,365.79
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,613.92,445.72
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,581.82,422.14
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,535.25,389.07
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,508.03,370.03
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,479.0,349.5
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,512.9,373.8
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,562.87,408.59
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,620.84,452.04
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,694.45,505.5
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,661.58,482.87
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,627.35,459.8
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,606.84,447.05
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,584.66,432.99
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,586.5,436.94
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,584.52,438.08
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,624.41,470.18
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,640.77,485.61
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,585.91,448.08
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,531.57,410.33
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,468.75,365.19
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,395.31,310.72
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,333.09,262.92
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,273.92,215.79
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,204.28,158.88
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,140.8,105.92
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,78.99,52.92
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.89,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.12,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,8.54,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,15.9,2.49
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,32.12,21.12
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,48.0,35.48
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,62.28,48.15
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,77.96,61.73
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,88.27,70.39
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,99.51,79.6
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,85.12,67.03
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,68.93,53.02
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,116.0,92.2
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,153.1,122.37
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,187.8,134.62
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,227.81,161.24
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,191.98,138.98
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,129.32,96.14
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,147.59,109.82
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,166.38,123.66
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,141.83,104.76
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,116.08,84.92
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,312.21,232.32
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,520.56,380.23
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,600.84,437.96
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,694.15,505.12
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,662.33,479.17
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,606.21,436.37
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,598.06,430.98
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,586.72,422.92
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,592.34,427.19
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,596.62,430.44
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,650.72,469.46
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,718.25,516.58
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,691.66,498.58
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,647.64,469.43
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,686.45,498.82
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,708.26,516.43
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,575.13,423.44
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,441.18,327.28
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,470.8,350.53
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,481.23,359.42
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,432.85,324.88
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,367.7,277.95
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,413.0,314.71
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,436.59,334.99
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,422.82,325.67
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,391.29,303.36
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,393.8,307.19
