Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,390.49,305.78
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,325.44,255.43
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,264.57,207.2
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,196.97,152.64
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,134.96,101.42
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,68.18,45.4
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,9.06,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,4.69,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,6.83,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,13.3,1.77
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,33.85,22.76
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,53.42,40.46
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,71.66,56.67
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,88.06,70.94
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,100.12,81.13
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,110.23,89.38
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,119.64,96.85
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,132.67,107.21
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,133.65,107.38
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,139.17,111.34
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,172.14,117.29
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,217.86,143.97
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,270.67,189.31
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,306.13,222.03
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,343.12,245.27
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,411.97,294.41
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,460.66,332.78
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,509.83,370.56
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,526.65,383.2
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,527.64,382.8
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,602.24,436.91
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,687.92,497.6
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,691.18,497.45
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,678.4,486.65
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,754.86,540.57
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,831.27,592.79
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,855.98,606.5
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,877.7,618.59
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,894.01,628.45
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,906.97,636.2
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,784.82,554.03
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,631.89,449.92
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,780.55,556.48
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,902.93,640.59
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,840.46,598.69
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,781.96,560.59
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,792.72,571.03
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,804.43,581.26
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,756.7,551.31
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,713.54,524.37
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,682.01,505.87
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,655.55,490.17
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,554.4,419.28
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,451.42,345.51
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,392.02,302.59
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,336.87,261.36
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,281.02,218.64
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,217.62,168.94
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,173.78,133.62
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,139.42,104.41
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,75.2,50.62
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,19.73,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,8.01,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,9.39,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,17.97,4.99
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,34.27,23.02
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,49.57,36.87
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,61.18,47.23
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,72.54,57.08
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,88.37,70.45
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,103.46,82.86
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,125.34,100.68
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,142.21,113.98
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,157.06,125.37
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,171.27,136.04
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,197.84,143.12
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,228.27,159.25
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,251.66,180.87
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,258.84,190.62
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,264.52,194.96
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,267.94,197.41
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,295.52,217.22
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,324.41,237.69
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,306.6,224.91
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,288.19,211.79
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,292.31,215.06
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,296.26,218.07
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,273.96,202.15
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,250.76,185.48
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,280.0,207.51
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,309.8,229.66
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,250.81,186.4
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,190.81,141.93
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,195.7,145.93
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,200.56,149.73
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,200.14,149.54
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,199.65,149.35
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,134.59,100.0
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,70.26,50.12
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,49.23,33.66
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,28.3,17.06
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,35.36,22.83
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,42.42,28.62
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,234.81,182.24
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,424.56,324.65
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,456.37,350.53
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,497.96,384.2
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,450.79,350.22
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,403.71,316.26
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,352.01,277.82
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,290.72,231.06
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,243.07,193.55
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,196.91,156.14
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,146.25,114.44
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,98.54,74.34
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,56.82,38.22
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,10.72,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,5.55,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.68,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,14.86,3.78
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,32.96,22.54
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,50.3,38.48
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,64.58,51.43
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,79.4,64.53
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,98.0,80.76
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,115.91,96.1
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,129.5,107.26
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,138.94,114.71
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,156.57,128.94
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,173.67,142.52
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,170.4,131.73
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,170.38,131.82
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,205.39,158.22
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,232.71,178.33
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,267.01,203.69
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,303.78,230.76
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,338.31,255.88
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,375.18,282.52
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,331.28,249.5
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,282.77,212.79
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,293.01,220.45
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,303.34,227.95
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,354.13,265.39
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,406.54,303.31
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,404.19,301.3
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,401.04,299.02
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,385.62,287.87
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,369.03,275.9
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,368.2,275.64
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,366.99,275.07
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,286.75,216.07
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,219.92,166.11
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,295.98,224.64
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,363.92,275.94
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,336.98,256.01
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,309.57,236.0
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,241.13,184.4
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,189.37,144.82
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,193.65,148.71
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,198.12,152.65
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,146.09,112.3
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,95.16,72.01
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,107.46,82.3
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,120.79,93.36
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,104.44,80.56
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,88.04,67.56
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,72.08,54.53
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,56.06,41.22
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,40.92,28.5
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,26.43,16.17
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,16.07,7.02
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,5.75,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,2.99,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,8.54,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,16.52,5.14
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,32.68,22.05
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,48.46,36.44
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,64.96,51.24
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,79.21,63.84
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,95.83,78.2
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,111.93,91.83
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,119.44,97.71
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,128.29,104.63
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,133.96,108.96
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,139.46,113.09
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,153.39,118.31
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,168.14,128.95
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,137.36,104.33
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,103.19,77.24
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,207.82,156.81
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,316.49,235.46
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,324.27,240.14
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,330.2,244.01
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,265.3,196.75
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,194.53,144.41
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,284.57,211.44
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,378.72,278.64
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,334.12,245.93
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,282.88,208.87
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,467.3,344.13
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,658.78,476.55
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,608.39,440.64
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,558.69,406.15
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,637.09,464.86
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,729.56,531.5
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,695.61,508.94
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,644.46,474.91
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,540.54,401.71
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,417.73,312.54
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,324.22,244.37
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,218.3,164.66
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,217.99,165.32
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,217.77,165.89
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,203.73,155.45
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,189.69,145.01
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,172.98,132.58
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,156.37,120.1
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,294.46,233.12
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,412.54,327.22
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,367.13,292.57
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,322.21,258.0
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,350.96,281.93
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,359.43,287.84
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,278.68,220.66
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,210.76,162.59
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,134.94,97.01
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,62.06,4.18
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,20.64,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.27,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,8.22,0.0
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,18.13,9.79
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,28.08,18.81
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,40.13,29.55
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,51.91,39.89
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,59.71,46.57
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,67.46,53.04
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,47.62,35.66
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,27.28,17.95
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,40.6,29.3
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,53.96,40.57
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,76.15,56.38
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,97.19,72.91
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,88.34,65.48
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,79.18,57.9
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,196.4,148.14
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,314.86,236.3
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,315.71,236.8
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,313.88,235.46
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,340.48,254.99
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,368.25,275.14
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,403.42,300.6
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,440.45,327.16
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,392.02,291.14
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,339.18,251.92
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,583.29,435.94
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,829.8,609.21
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,721.22,527.26
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,572.05,417.1
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,750.41,549.37
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,908.62,659.53
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,915.45,663.88
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,918.66,667.4
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,778.16,570.15
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,600.19,442.24
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,588.31,436.3
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,575.07,428.36
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,424.39,320.1
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,243.62,184.64
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,292.49,223.46
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,326.66,250.37
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,401.42,310.33
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,469.04,363.91
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,446.4,348.26
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,420.86,330.59
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,374.75,296.34
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,329.33,261.84
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,279.53,222.52
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,231.55,183.59
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,178.59,139.93
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,129.15,98.26
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,69.56,48.01
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,15.23,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,5.97,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,11.53,2.42
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,26.38,17.02
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,40.59,30.04
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,57.14,44.92
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,73.5,59.38
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,89.76,73.59
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,105.89,87.45
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,114.13,94.09
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,122.22,100.5
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,146.53,120.59
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,174.29,143.23
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,196.94,152.09
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,223.33,170.78
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,249.21,188.69
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,288.69,217.78
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,311.85,236.08
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,333.38,252.8
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,392.62,296.34
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,472.79,356.26
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,531.3,400.51
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,603.79,455.45
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,648.87,489.52
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,692.52,521.89
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,668.07,500.3
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,621.14,461.88
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,617.4,459.06
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,612.66,455.11
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,751.62,558.34
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,877.79,648.77
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,772.46,570.64
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,625.95,462.83
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,601.38,446.58
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,575.03,428.21
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,548.41,409.81
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,520.56,390.39
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,469.2,353.96
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,433.71,328.64
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,369.8,282.14
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,305.87,234.64
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,459.84,356.92
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,605.32,468.4
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,417.76,327.06
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,240.64,187.96
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,147.27,114.49
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,71.58,53.17
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,61.8,45.51
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,52.19,37.81
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,195.19,158.08
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,314.98,253.85
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,243.99,194.26
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,171.0,132.57
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,105.65,76.27
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,42.33,7.89
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,14.76,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,2.87,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,4.92,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,6.98,0.55
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,9.04,2.41
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,9.46,2.78
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,9.88,3.13
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,13.2,6.02
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,16.52,8.87
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,26.06,17.16
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,35.64,25.4
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,32.34,21.22
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,29.04,18.37
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,55.75,40.22
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,82.41,61.76
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,68.41,50.25
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,54.22,38.65
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,59.72,43.04
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,65.23,47.42
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,96.16,72.07
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,127.21,96.48
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,134.72,102.3
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,142.43,108.3
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,338.55,259.86
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,538.4,404.89
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,531.21,398.7
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,515.33,387.49
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,572.04,429.1
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,623.85,466.47
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,645.69,481.06
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,666.84,495.19
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,731.37,540.86
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,795.24,584.66
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,778.9,572.46
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,746.41,550.34
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,669.09,495.42
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,574.68,428.19
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,640.97,478.78
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,701.1,523.02
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,594.51,447.56
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,490.68,373.18
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,520.76,397.96
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,528.23,405.49
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,435.97,337.32
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,335.26,261.68
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,296.13,233.15
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,257.54,203.91
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,299.55,238.64
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,328.41,260.7
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,257.16,202.42
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,192.85,148.64
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,114.37,82.67
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,48.99,12.94
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,17.34,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,11.52,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,20.79,9.53
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,34.29,23.83
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,47.46,35.95
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,58.94,46.34
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,74.94,60.39
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,95.48,78.05
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,113.28,92.98
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,128.23,105.2
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,148.83,121.96
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,154.2,125.73
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,155.94,126.48
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,198.24,147.3
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,229.49,170.63
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,236.24,162.41
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,293.47,197.56
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,347.24,242.99
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,401.48,288.51
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,454.67,332.87
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,507.51,375.81
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,557.31,414.58
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,606.01,451.31
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,651.84,485.59
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,695.93,517.74
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,737.9,547.13
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,769.97,569.37
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,802.75,591.28
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,833.05,610.85
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,858.61,626.36
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,881.18,639.87
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,898.88,651.06
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,913.11,660.06
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,920.99,665.06
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,938.53,676.42
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,936.22,675.53
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,930.2,672.58
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,919.53,666.77
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,905.32,658.82
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,883.22,647.07
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,858.03,633.3
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,825.13,613.49
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,794.31,594.94
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,752.18,568.02
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,708.43,539.67
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,656.52,504.8
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,604.27,468.2
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,544.74,425.47
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,486.31,382.3
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,418.08,329.53
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,348.29,274.1
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,276.19,216.11
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,211.16,161.93
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,137.58,99.62
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,68.65,23.53
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,22.61,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,10.24,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,19.45,8.49
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,38.64,27.03
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,56.43,43.04
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,72.69,57.41
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,88.49,71.02
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,52.07,39.55
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,13.18,5.8
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,86.95,68.9
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,146.9,118.5
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,151.94,122.09
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,166.37,133.48
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,163.48,124.28
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,159.21,120.47
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,171.3,129.42
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,183.63,138.54
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,259.67,193.35
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,358.29,264.41
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,300.91,223.82
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,236.52,176.81
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,208.53,155.56
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,179.22,133.13
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,161.07,119.35
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,142.39,105.09
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,249.04,185.21
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,361.13,266.24
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,382.02,280.79
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,403.46,296.11
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,361.16,265.83
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,307.51,227.18
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,401.15,295.88
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,488.43,357.94
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,510.36,373.86
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,547.07,400.34
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,607.8,445.28
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,683.36,499.41
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,690.04,505.61
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,694.13,510.66
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,621.06,459.96
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,531.64,397.23
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,576.06,432.56
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,597.98,451.33
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,555.04,421.87
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,512.86,392.79
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,512.88,395.82
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,520.86,403.9
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,448.67,351.12
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,392.92,309.47
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,328.3,259.13
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,267.85,210.8
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,203.75,158.84
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,144.56,109.83
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,81.43,57.32
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,27.88,7.53
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,11.03,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,12.38,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,22.67,10.99
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,37.0,25.56
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,50.17,37.52
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,59.88,46.19
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,69.31,54.34
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,84.8,67.42
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,108.76,87.37
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,122.04,97.99
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,135.2,108.33
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,149.72,119.88
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,169.78,135.82
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,181.89,137.46
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,194.9,146.55
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,229.0,171.3
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,266.37,198.57
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,280.34,208.94
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,293.0,218.22
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,280.0,208.78
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,269.02,200.7
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,368.03,273.17
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,486.39,357.66
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,344.67,255.76
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,182.1,134.61
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,260.08,193.35
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,342.92,253.99
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,529.65,391.85
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,726.79,530.48
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,666.4,485.24
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,594.02,432.52
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,620.03,452.11
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,645.65,470.9
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,568.65,416.66
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,473.72,349.01
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,592.57,437.47
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,711.64,522.84
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,703.14,517.82
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,692.43,512.1
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,726.64,540.02
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,741.34,554.58
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,596.27,450.43
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,458.68,348.63
