Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,394.79,302.56
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,317.2,244.85
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,359.63,280.01
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,394.68,308.71
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,405.95,319.58
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,422.81,333.91
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,357.92,282.97
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,286.23,225.87
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,220.48,172.36
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,160.73,122.58
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,100.32,71.71
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,36.74,12.94
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,14.33,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,12.38,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,22.76,11.23
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,35.38,24.21
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,48.15,35.81
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,45.25,33.59
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,44.69,33.15
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,55.54,42.39
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,66.02,51.13
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,106.61,85.14
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,144.41,116.09
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,159.01,127.64
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,173.22,138.79
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,169.93,128.51
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,171.69,129.75
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,203.45,153.13
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,246.04,184.7
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,298.89,221.54
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,370.79,273.21
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,393.59,290.85
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,424.9,314.75
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,366.61,272.73
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,292.66,217.59
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,310.49,230.9
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,332.01,246.64
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,294.55,218.54
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,255.13,188.99
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,255.9,189.66
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,256.53,190.15
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,444.53,329.83
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,627.04,459.47
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,434.47,321.9
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,214.03,158.46
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,314.63,234.28
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,410.34,304.36
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,367.3,272.95
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,308.1,229.74
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,257.07,192.17
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,206.03,153.99
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,223.8,167.99
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,241.97,182.22
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,412.87,314.98
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,564.16,428.72
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,551.85,422.17
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,535.78,413.44
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,482.3,374.57
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,429.6,335.69
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,381.82,300.34
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,335.12,264.9
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,284.53,225.45
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,236.01,186.54
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,183.35,143.24
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,126.39,95.83
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,77.21,54.37
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,25.93,8.51
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,11.41,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,8.54,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,16.51,6.72
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,33.48,22.59
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,49.98,37.22
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,67.4,52.44
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,82.37,65.27
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,98.15,78.64
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,113.63,91.53
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,130.1,104.84
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,146.16,117.6
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,137.77,109.99
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,133.61,105.97
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,181.84,128.7
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,226.68,159.03
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,266.07,188.79
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,304.14,219.16
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,336.82,245.74
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,373.74,274.75
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,388.25,287.18
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,397.71,295.11
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,398.67,295.6
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,389.73,288.48
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,398.6,294.94
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,406.82,300.8
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,402.3,296.8
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,396.56,291.94
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,483.34,355.52
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,580.88,425.26
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,596.68,436.3
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,611.71,447.16
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,581.52,425.59
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,548.71,402.18
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,460.74,339.58
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,382.77,283.0
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,468.66,347.55
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,571.53,422.39
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,536.69,397.66
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,500.92,372.62
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,530.79,397.56
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,557.94,420.34
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,515.53,390.28
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,472.92,359.98
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,342.82,262.84
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,190.17,144.98
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,236.18,182.67
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,267.73,208.55
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,232.69,181.72
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,198.74,155.41
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,162.81,126.79
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,127.91,98.54
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,94.04,70.89
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,56.4,39.93
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,32.77,20.19
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,10.7,0.58
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,5.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,7.68,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,14.84,5.47
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,32.06,21.26
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,48.6,35.9
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,65.38,50.51
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,79.9,62.91
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,92.6,73.63
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,102.91,82.14
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,121.67,97.4
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,145.51,116.61
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,133.34,105.89
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,117.05,91.94
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,152.1,114.58
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,188.51,141.57
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,204.24,153.12
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,220.19,164.93
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,195.47,146.12
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,168.02,125.17
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,191.34,142.82
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,215.16,160.71
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,288.47,215.17
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,368.89,273.81
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,382.98,283.87
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,397.33,294.29
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,364.79,269.79
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,326.3,240.9
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,272.73,201.59
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,217.62,160.7
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,258.14,191.03
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,299.35,221.47
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,339.09,250.7
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,370.81,273.93
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,391.07,288.38
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,411.61,302.99
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,401.9,296.85
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,391.72,290.45
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,439.73,326.98
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,504.18,374.64
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,429.82,321.02
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,372.13,279.04
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,418.55,315.4
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,445.71,337.3
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,405.53,308.9
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,365.31,280.24
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,366.41,283.23
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,363.51,282.84
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,318.8,249.21
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,276.05,216.5
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,233.49,183.07
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,191.97,149.72
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,146.41,112.67
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,103.36,77.09
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,57.02,38.85
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,17.68,5.04
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,5.97,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,11.52,3.01
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,25.62,15.78
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,39.31,27.86
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,55.59,41.98
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,71.66,55.68
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,55.95,42.27
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,37.21,26.2
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,48.87,35.93
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,60.58,45.55
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,45.18,32.45
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,29.82,19.45
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,79.01,57.48
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,124.67,93.01
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,146.47,109.49
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,168.92,126.42
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,218.6,163.72
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,276.46,206.94
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,330.53,246.6
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,384.07,285.78
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,310.76,231.91
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,222.54,165.81
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,311.54,232.46
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,406.21,301.52
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,526.84,390.66
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,661.93,487.53
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,395.78,297.21
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,96.66,69.43
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,124.6,91.12
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,152.87,112.63
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,486.19,366.46
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,820.79,604.17
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,856.52,631.3
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,890.44,658.85
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,887.26,657.0
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,880.75,653.12
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,606.93,456.36
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,276.83,206.83
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,505.08,383.16
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,696.29,525.06
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,604.13,457.44
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,530.01,402.79
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,520.26,398.68
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,506.92,391.6
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,360.37,280.18
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,224.53,173.65
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,194.3,150.78
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,164.88,127.94
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,126.51,97.37
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,98.88,75.01
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,73.02,53.9
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,47.45,32.79
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,27.31,15.99
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,9.04,0.03
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,4.69,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,12.38,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,23.12,11.89
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,41.78,29.4
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,59.18,44.89
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,67.53,52.47
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,78.59,62.08
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,48.46,36.2
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,14.01,6.45
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,40.55,29.14
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,67.26,51.6
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,58.52,43.92
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,49.79,36.34
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,56.92,40.09
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,64.07,45.56
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,68.72,49.11
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,73.39,52.66
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,187.33,140.27
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,300.94,225.55
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,299.58,224.59
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,295.87,221.83
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,229.68,171.59
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,158.46,117.12
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,179.28,132.97
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,200.46,148.96
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,206.96,153.49
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,213.53,158.07
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,206.39,152.62
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,199.0,147.03
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,190.53,140.63
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,181.81,134.04
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,157.44,115.58
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,132.78,96.85
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,157.05,115.19
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,181.61,133.53
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,289.92,214.83
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,394.03,290.91
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,527.71,388.9
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,659.82,481.36
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,643.89,469.23
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,625.89,456.66
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,703.59,512.24
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,762.01,552.22
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,639.31,468.63
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,516.07,383.54
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,553.52,413.32
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,565.45,423.62
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,506.49,383.9
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,449.2,344.32
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,384.88,297.06
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,324.13,250.6
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,254.07,195.88
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,181.88,137.89
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,118.06,85.26
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,60.07,32.02
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,20.64,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,14.51,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,26.61,14.73
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,41.75,29.54
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,57.01,43.25
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,50.57,38.03
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,48.03,35.88
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,74.97,58.8
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,100.65,80.23
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,123.16,98.62
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,138.02,110.38
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,161.36,129.16
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,174.36,139.3
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,173.95,130.19
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,163.6,123.19
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,190.93,143.4
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,219.32,164.2
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,288.64,211.21
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,385.81,280.25
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,410.31,300.61
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,435.17,320.21
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,473.1,347.7
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,520.87,381.9
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,594.25,437.15
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,678.9,500.54
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,718.6,529.12
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,756.72,556.32
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,789.45,579.2
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,819.81,600.06
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,845.96,616.19
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,869.18,630.34
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,886.13,641.63
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,899.59,650.74
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,907.67,656.45
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,912.14,659.94
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,910.23,660.71
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,904.74,659.3
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,889.57,650.26
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,878.47,644.09
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,856.74,630.59
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,832.13,615.26
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,799.13,594.21
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,763.93,571.59
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,721.87,544.02
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,678.39,514.97
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,628.49,481.16
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,578.17,446.28
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,512.98,399.81
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,456.63,358.38
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,394.02,310.22
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,334.5,262.94
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,264.41,206.33
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,201.09,153.8
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,125.15,90.99
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,65.47,36.34
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,22.67,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,7.26,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,14.01,5.18
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,28.45,18.47
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,42.28,30.83
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,58.83,45.32
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,75.18,59.38
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,90.74,72.61
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,106.17,85.51
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,117.09,94.21
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,127.89,102.68
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,153.46,123.48
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,173.31,139.3
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,197.26,146.86
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,233.89,169.34
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,235.69,158.93
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,277.3,183.24
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,335.26,231.19
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,388.07,275.19
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,439.48,318.08
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,490.53,359.7
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,528.66,389.64
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,554.74,408.3
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,392.97,292.86
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,202.01,149.66
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,349.31,259.58
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,504.83,370.3
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,538.72,393.84
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,573.77,418.61
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,554.32,404.51
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,523.21,382.49
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,587.79,429.22
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,644.53,469.57
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,792.03,577.47
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,911.52,660.6
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,835.77,607.53
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,732.58,534.03
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,713.05,522.21
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,691.73,508.53
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,776.6,573.37
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,835.81,617.3
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,700.94,523.14
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,558.86,420.02
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,633.04,478.47
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,685.65,519.5
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,631.49,481.52
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,577.54,443.64
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,512.27,397.41
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,456.09,356.36
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,389.61,305.98
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,327.26,257.15
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,258.75,202.1
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,196.76,150.81
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,122.25,89.04
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,63.84,36.2
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,22.0,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.46,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.29,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,12.35,5.17
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,21.45,13.08
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,38.89,28.04
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,56.4,42.79
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,94.58,74.75
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,129.89,103.69
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,167.17,125.18
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,233.64,169.6
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,256.97,181.36
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,295.66,207.73
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,345.11,246.84
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,398.3,289.1
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,444.14,326.44
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,490.52,363.61
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,531.26,395.57
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,578.62,431.97
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,621.89,464.14
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,664.03,494.55
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,705.39,523.74
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,751.37,555.22
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,785.16,578.47
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,816.55,599.13
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,832.51,607.92
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,857.29,622.61
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,875.81,633.82
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,890.96,642.86
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,901.33,649.36
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,908.11,653.67
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,919.98,660.79
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,915.67,657.57
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,905.5,651.48
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,891.88,643.35
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,871.2,631.4
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,847.44,617.52
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,817.46,599.56
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,784.86,579.78
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,748.83,558.45
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,707.31,532.89
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,657.98,501.03
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,608.07,467.13
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,550.17,425.73
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,493.17,383.88
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,423.18,330.37
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,352.33,274.89
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,282.68,219.36
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,219.46,167.3
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,147.9,108.17
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,85.8,51.26
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,27.9,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,12.8,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,24.18,13.17
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,40.17,28.39
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,56.16,42.73
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,67.67,52.91
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,79.95,63.45
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,68.56,53.63
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,55.53,42.33
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,91.21,72.43
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,124.5,99.85
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,144.7,116.16
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,164.57,132.03
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,177.88,135.16
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,204.97,154.41
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,197.92,149.07
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,194.28,146.66
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,267.46,199.53
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,349.17,258.39
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,293.42,218.83
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,220.33,165.0
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,150.31,111.59
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,76.87,54.7
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,214.99,160.74
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,354.6,263.9
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,349.45,259.15
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,343.47,254.31
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,351.06,259.97
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,358.59,265.57
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,228.08,169.39
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,101.87,73.57
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,81.17,57.74
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,60.44,41.7
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,51.12,34.47
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,41.84,27.25
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,43.89,28.96
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,45.94,30.69
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,54.69,37.64
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,63.44,44.6
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,41.22,27.2
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,19.11,9.67
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,25.32,14.74
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,31.53,19.85
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,32.75,20.96
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,33.97,22.09
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,90.08,67.84
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,151.76,117.64
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,131.66,101.74
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,111.88,86.04
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,92.82,70.78
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,73.7,55.21
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,56.26,40.85
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,38.67,26.14
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,24.37,13.99
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,10.7,1.9
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.55,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,14.51,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,26.33,14.93
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,40.53,28.74
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,53.62,40.58
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,62.55,48.51
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,71.26,55.98
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,78.13,61.78
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,84.76,67.23
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,88.14,69.71
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,91.12,71.8
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,92.84,72.97
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,94.39,74.0
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,122.33,77.14
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,172.91,104.19
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,243.11,166.43
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,297.65,217.89
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,321.25,228.32
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,387.53,274.79
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,414.38,302.39
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,424.78,313.69
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,489.36,360.87
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,582.95,429.59
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,597.46,439.37
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,601.7,440.7
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,639.77,467.99
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,680.42,496.44
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,678.19,493.54
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,671.16,487.46
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,708.83,513.67
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,751.98,542.82
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,703.07,507.91
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,644.56,466.81
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,692.78,501.68
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,729.27,527.77
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,741.21,537.45
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,764.13,554.43
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,691.62,505.34
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,632.18,464.58
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,739.3,545.13
