Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,572.43,425.0
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,543.68,406.78
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,513.09,386.44
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,539.39,407.81
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,543.76,413.13
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,487.95,373.45
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,433.6,334.16
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,372.5,288.64
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,304.1,236.32
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,241.19,186.74
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,183.84,140.2
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,124.59,91.61
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,65.21,42.28
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,29.19,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,13.45,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,26.32,14.78
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,41.5,29.13
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,56.39,42.39
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,65.86,50.71
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,75.76,59.12
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,83.13,65.29
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,90.22,71.07
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,118.03,93.88
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,145.8,116.18
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,160.22,127.49
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,174.01,138.21
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,186.02,138.69
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,211.46,157.15
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,245.73,176.93
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,296.1,209.99
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,321.47,232.3
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,347.18,253.78
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,391.53,283.5
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,470.85,341.66
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,518.24,378.29
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,564.84,413.42
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,592.44,433.31
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,611.91,445.92
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,623.56,454.04
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,628.08,456.88
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,682.25,495.45
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,740.11,535.82
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,757.82,546.96
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,773.33,556.79
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,791.74,569.72
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,807.82,581.09
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,783.78,565.1
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,745.94,540.22
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,758.62,549.93
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,758.26,550.85
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,775.87,564.91
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,789.84,576.48
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,749.38,550.75
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,707.34,523.88
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,700.6,521.81
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,689.37,516.39
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,605.99,457.44
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,511.71,389.82
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,437.6,335.68
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,353.29,272.73
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,314.14,244.07
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,275.69,215.16
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,235.85,184.19
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,196.99,153.34
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,155.62,120.09
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,116.29,87.83
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,71.06,50.54
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,35.51,20.97
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,16.17,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,13.47,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,26.43,14.82
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.29,26.45
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,50.27,37.2
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,56.24,42.54
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,63.89,49.06
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,68.68,52.97
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,73.28,56.59
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,101.95,80.22
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,134.02,106.19
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,103.33,80.55
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,76.0,57.75
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,102.32,62.78
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,153.48,85.84
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,231.96,151.15
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,296.33,208.93
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,322.58,232.26
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,348.21,253.93
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,369.41,270.45
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,388.64,285.08
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,417.56,305.69
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,447.29,326.58
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,541.48,397.15
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,657.56,483.23
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,696.07,509.96
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,732.2,534.8
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,701.08,508.46
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,635.33,457.72
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,748.2,542.07
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,843.64,610.45
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,743.11,537.81
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,592.82,427.73
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,761.71,552.81
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,892.65,644.19
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,754.73,547.76
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,569.28,413.52
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,740.81,540.99
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,873.61,634.15
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,769.42,562.07
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,641.58,471.17
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,623.51,460.89
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,602.93,448.16
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,581.04,435.07
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,571.77,430.44
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,483.02,366.69
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,413.38,315.64
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,371.58,285.99
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,329.82,255.46
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,284.08,220.88
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,239.74,186.42
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,192.57,148.79
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,140.05,106.07
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,94.03,67.99
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,52.13,32.99
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,23.74,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,14.05,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,27.01,15.23
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,41.5,29.11
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,55.78,41.86
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,64.24,49.34
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,73.23,57.0
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,80.78,63.34
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,96.53,76.46
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,122.54,97.75
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,140.4,111.95
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,160.04,127.63
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,179.04,142.61
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,190.38,141.8
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,227.26,163.68
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,230.16,168.25
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,228.96,170.89
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,235.36,175.36
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,249.17,185.32
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,276.82,205.09
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,314.89,232.35
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,373.55,274.13
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,432.81,315.8
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,437.87,319.19
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,442.83,322.5
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,524.54,380.65
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,615.57,443.76
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,625.81,450.38
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,634.13,456.02
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,747.34,540.34
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,842.71,609.32
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,861.73,621.95
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,877.42,633.0
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,887.06,640.21
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,893.1,645.21
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,893.71,646.25
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,902.59,652.9
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,892.76,647.56
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,879.5,640.18
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,860.22,628.37
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,837.86,614.59
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,808.49,596.33
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,776.67,576.35
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,742.25,554.97
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,702.06,529.35
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,654.18,496.37
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,605.73,462.09
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,550.83,423.45
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,496.59,384.19
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,433.9,337.32
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,373.82,290.92
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,300.68,233.08
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,238.94,182.46
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,169.61,125.01
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,110.14,74.24
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,50.38,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,14.94,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,27.34,15.45
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,42.74,30.13
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,58.22,43.92
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,68.86,53.26
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,77.11,60.28
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,84.46,66.31
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,91.53,71.94
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,93.51,73.19
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,95.93,74.77
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,97.79,76.03
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,99.46,77.14
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,111.52,72.04
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,157.27,91.47
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,208.6,126.46
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,261.46,167.84
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,317.99,213.82
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,369.9,256.85
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,421.78,300.19
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,473.33,342.4
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,522.61,381.2
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,569.9,417.49
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,613.67,450.99
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,655.66,482.38
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,696.2,511.38
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,735.08,538.56
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,768.0,561.74
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,798.62,581.89
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,825.78,599.61
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,850.27,615.51
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,869.1,627.63
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,884.49,637.54
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,895.02,643.0
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,901.93,646.18
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,902.95,646.95
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,900.35,645.51
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,891.44,640.1
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,879.07,632.56
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,871.75,629.76
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,850.84,618.04
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,822.84,600.45
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,792.16,581.09
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,754.82,558.29
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,715.51,533.89
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,671.44,505.01
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,623.59,472.13
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,569.55,434.4
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,515.94,395.93
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,453.82,349.93
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,394.04,304.16
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,325.02,250.09
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,261.26,198.28
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,185.46,136.32
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,124.18,84.01
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,56.23,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,14.94,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,27.08,15.19
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,39.37,27.31
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,51.67,38.37
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,65.39,50.32
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,81.93,64.37
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,74.6,57.98
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,75.56,58.52
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,74.87,57.61
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,74.4,56.88
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,75.97,57.96
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,77.4,58.93
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,100.47,62.35
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,151.12,83.94
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,204.88,120.44
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,259.71,163.56
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,313.96,208.47
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,373.66,257.64
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,425.66,301.19
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,476.97,343.27
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,526.36,382.21
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,574.41,418.98
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,619.08,453.09
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,661.79,484.98
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,701.08,512.72
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,737.92,538.08
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,770.81,561.19
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,801.31,581.39
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,827.79,597.66
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,851.49,612.04
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,870.82,624.8
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,886.73,635.41
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,895.97,641.78
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,901.58,645.94
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,902.68,647.03
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,900.17,645.92
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,890.55,640.58
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,888.51,640.36
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,869.56,630.13
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,847.49,617.93
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,819.01,600.19
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,787.93,580.69
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,750.06,557.15
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,713.62,534.38
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,667.36,503.43
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,620.16,470.55
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,565.38,432.16
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,511.11,393.1
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,449.95,347.68
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,391.0,302.42
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,321.97,248.06
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,254.81,193.56
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,183.94,135.32
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,122.91,83.32
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,55.85,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,14.51,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,26.15,14.5
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,36.99,25.38
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,47.65,34.96
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,54.54,41.09
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,58.86,44.79
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,62.79,47.99
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,66.6,50.97
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,66.74,50.79
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,66.99,50.7
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,75.15,57.28
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,76.82,58.45
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,92.65,56.08
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,145.25,78.37
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,200.62,115.86
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,264.2,165.56
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,318.32,210.36
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,372.76,255.74
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,426.33,300.4
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,479.12,343.4
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,529.22,382.52
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,578.01,419.36
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,623.94,453.71
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,667.83,485.63
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,708.62,513.8
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,747.17,539.69
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,781.59,562.05
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,813.42,581.92
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,840.64,597.77
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,864.89,611.6
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,884.55,622.87
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,900.65,631.8
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,911.3,638.27
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,918.19,642.52
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,919.52,643.42
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,917.11,642.17
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,908.77,637.9
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,896.87,631.56
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,879.19,621.69
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,858.24,609.82
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,831.07,594.01
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,801.11,576.35
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,772.23,560.04
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,733.37,536.89
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,688.48,508.68
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,642.37,479.15
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,588.93,443.14
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,537.34,407.25
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,475.63,362.88
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,416.0,318.27
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,347.99,265.82
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,284.86,215.06
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,210.77,154.43
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,146.63,99.51
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,66.84,3.34
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,14.08,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.4,13.8
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,36.26,24.71
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,46.94,34.36
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,53.0,39.78
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,60.25,45.97
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,64.47,49.51
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,68.55,52.83
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,102.54,81.02
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,144.72,115.33
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,157.57,125.06
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,179.07,141.68
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,186.85,137.81
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,214.5,150.03
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,253.44,180.84
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,272.08,197.98
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,294.64,203.8
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,372.14,255.16
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,424.29,297.58
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,475.82,338.34
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,525.03,375.23
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,573.17,409.73
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,618.45,442.38
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,661.85,472.74
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,700.77,498.63
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,736.89,521.97
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,770.37,544.86
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,801.59,564.96
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,829.4,582.26
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,854.59,597.9
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,873.72,610.39
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,889.41,620.89
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,900.21,628.49
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,907.38,633.98
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,908.64,635.35
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,906.27,634.65
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,895.84,629.67
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,893.05,629.65
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,873.73,618.65
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,851.27,605.85
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,821.64,588.94
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,789.48,570.27
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,751.31,547.68
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,714.74,525.9
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,665.57,494.2
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,615.93,460.84
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,560.86,423.43
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,506.36,385.27
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,440.65,337.47
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,372.68,286.44
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,305.53,234.57
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,243.97,185.22
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,172.86,127.4
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,111.89,76.34
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,51.82,3.31
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.41,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,6.57,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,13.16,5.43
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,19.77,11.27
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,27.64,18.13
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,35.53,24.9
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,56.77,42.99
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,76.49,59.53
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,112.4,89.14
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,139.13,110.55
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,105.12,82.19
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,88.43,68.21
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,103.17,66.79
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,153.01,88.75
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,204.05,123.08
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,256.59,164.02
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,314.79,211.08
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,366.96,253.81
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,417.28,295.18
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,467.36,335.5
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,503.82,365.22
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,528.96,384.41
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,582.9,425.25
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,649.28,474.85
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,689.31,504.1
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,727.77,531.99
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,760.99,555.21
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,791.94,576.56
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,749.68,541.82
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,680.64,488.93
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,706.41,507.86
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,730.98,525.27
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,706.33,507.96
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,679.07,489.09
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,797.92,576.05
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,896.05,643.41
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,887.76,637.58
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,875.98,630.62
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,857.96,619.74
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,836.85,606.96
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,809.29,589.99
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,778.98,571.21
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,742.02,549.36
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,706.72,528.36
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,498.95,379.45
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,276.5,211.28
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,420.42,325.36
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,507.65,392.08
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,447.47,345.97
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,389.33,301.08
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,321.66,248.13
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,259.03,197.35
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,186.59,138.04
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,127.55,87.59
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,58.18,6.09
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,13.23,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,23.86,12.66
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.73,23.62
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,45.41,33.22
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,52.53,39.46
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,60.92,46.53
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,65.08,49.9
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,69.09,53.04
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,101.77,79.95
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,143.15,113.35
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,156.91,123.97
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,179.17,141.37
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,125.39,87.3
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,147.91,82.53
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,226.42,147.21
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,287.72,201.97
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,308.78,210.18
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,361.37,245.74
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,417.57,290.9
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,468.54,331.16
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,517.21,368.12
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,564.79,403.04
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,609.34,435.61
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,652.08,466.07
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,655.85,465.7
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,641.73,452.46
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,636.22,448.51
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,626.01,441.02
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,743.75,526.28
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,845.86,596.63
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,865.69,608.86
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,882.13,619.86
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,893.3,626.91
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,900.83,631.81
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,902.0,634.92
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,899.54,635.93
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,884.95,628.52
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,878.99,626.75
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,860.57,616.51
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,839.07,604.37
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,809.56,586.95
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,781.94,570.69
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,743.52,547.51
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,703.35,522.87
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,655.85,491.27
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,607.75,458.42
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,552.64,420.05
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,498.17,381.12
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,435.15,334.93
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,369.59,285.34
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,302.19,232.82
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,240.54,183.14
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,171.28,126.53
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,104.42,71.15
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,47.26,5.14
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,13.66,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,24.95,13.29
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,36.49,24.92
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,48.18,35.39
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,55.56,41.94
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,62.8,48.13
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,69.15,53.36
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,73.35,56.65
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,75.46,57.96
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,77.48,59.17
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,79.21,60.23
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,80.78,61.15
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,94.65,59.71
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,146.0,81.38
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,204.97,120.96
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,257.9,161.55
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,310.7,203.98
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,363.84,246.68
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,415.79,288.53
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,467.43,329.12
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,516.44,366.01
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,564.45,400.94
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,609.85,433.82
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,649.12,461.83
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,689.11,489.62
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,727.53,515.8
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,760.85,538.63
