Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,791.88,558.66
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,818.69,575.91
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,842.85,591.55
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,699.77,494.68
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,495.01,350.52
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,718.33,509.97
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,895.32,625.46
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,896.62,626.42
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,894.34,627.04
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,790.56,559.33
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,650.33,462.7
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,764.2,546.35
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,850.13,604.71
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,823.21,588.46
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,793.56,571.41
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,756.65,550.12
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,717.72,527.18
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,672.56,498.53
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,628.66,469.74
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,574.9,433.33
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,521.47,396.03
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,461.37,352.53
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,403.26,308.88
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,335.44,256.64
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,272.59,206.29
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,200.78,147.58
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,136.33,93.15
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,61.91,9.57
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,13.23,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,23.9,12.4
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.42,23.18
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.77,32.49
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,52.92,39.69
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,58.73,44.67
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,62.62,47.84
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,66.4,50.8
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,68.49,52.27
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,70.51,53.64
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,71.92,54.49
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,73.22,55.23
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,93.95,59.55
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,145.88,80.9
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,198.74,115.76
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,252.82,157.56
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,306.51,201.5
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,365.47,249.59
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,417.12,292.4
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,468.18,333.89
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,517.25,372.17
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,565.17,408.45
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,609.97,442.37
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,652.95,474.21
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,693.35,502.88
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,731.86,529.63
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,718.07,516.41
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,681.6,487.27
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,770.56,553.76
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,848.04,608.7
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,868.02,621.45
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,884.58,632.43
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,895.38,638.73
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,902.53,642.78
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,830.72,595.67
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,720.03,517.77
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,817.93,590.67
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,884.2,637.43
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,753.71,548.73
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,611.16,446.55
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,712.21,523.95
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,785.35,577.99
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,747.86,554.29
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,711.85,532.03
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,664.6,500.51
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,616.69,467.21
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,562.29,429.15
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,508.37,390.41
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,445.31,343.7
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,384.86,297.48
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,312.06,240.39
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,250.79,190.52
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,180.33,132.82
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,119.75,81.93
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,55.54,9.16
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,13.23,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,23.9,12.29
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.43,23.17
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.8,32.51
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,51.79,38.72
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,56.53,42.8
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,60.54,46.09
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,64.43,49.15
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,65.65,49.89
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,66.88,50.62
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,74.68,56.78
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,76.03,57.55
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,135.09,95.0
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,222.47,158.9
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,247.53,173.52
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,288.14,201.72
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,305.56,207.36
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,364.99,248.26
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,417.69,292.02
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,469.71,334.33
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,519.61,373.28
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,568.24,410.1
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,571.08,412.44
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,554.96,399.11
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,638.0,460.94
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,733.11,530.28
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,767.01,553.68
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,798.55,574.52
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,719.3,515.53
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,594.83,423.52
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,754.51,540.7
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,887.02,632.22
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,897.98,639.07
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,905.3,644.55
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,906.25,646.05
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,903.55,645.36
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,897.17,642.41
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,887.22,637.25
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,868.96,627.79
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,847.52,616.27
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,694.73,511.93
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,510.93,378.62
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,639.32,477.73
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,721.08,540.16
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,676.0,509.8
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,627.6,476.51
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,535.78,410.14
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,443.73,342.09
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,388.18,300.73
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,334.7,259.54
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,276.21,213.61
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,221.53,169.2
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,160.31,118.62
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,98.83,67.3
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,44.92,7.15
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,12.8,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,23.2,11.66
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,32.68,21.71
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,43.82,31.68
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,47.57,35.13
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,51.44,38.47
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,54.97,41.35
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,58.4,44.06
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,63.6,48.17
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,63.58,47.86
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,105.35,82.08
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,153.93,121.01
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,175.2,128.59
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,219.4,158.15
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,244.33,172.28
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,287.96,202.14
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,303.17,206.1
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,361.21,246.35
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,414.62,291.22
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,467.21,334.55
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,503.03,363.99
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,523.23,378.97
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,553.66,401.6
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,585.21,424.42
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,623.59,451.97
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,665.38,481.49
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,695.43,502.45
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,724.6,522.68
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,713.52,514.78
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,699.68,505.01
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,718.92,519.24
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,736.56,532.24
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,739.71,535.12
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,740.65,536.64
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,753.74,547.53
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,754.31,550.18
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,716.68,524.84
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,690.36,507.02
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,776.6,572.65
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,837.45,617.17
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,563.96,424.05
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,244.27,182.43
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,397.96,303.13
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,528.5,402.31
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,445.31,340.3
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,352.73,271.08
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,331.82,257.05
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,320.74,249.69
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,278.42,216.96
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,226.75,176.43
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,183.5,141.87
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,142.32,108.13
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,99.4,72.64
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,59.96,39.65
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,27.56,2.83
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,11.1,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,21.14,9.94
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,37.36,25.52
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,53.33,39.7
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,67.09,51.82
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,81.47,64.21
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,94.96,75.58
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,106.01,84.69
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,101.15,80.16
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,90.99,71.24
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,116.64,92.29
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,141.54,112.41
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,161.68,120.8
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,209.82,147.56
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,242.81,175.32
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,260.32,193.38
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,289.91,214.07
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,333.53,245.57
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,293.66,217.9
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,239.19,178.24
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,166.71,123.3
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,90.04,64.43
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,160.63,118.49
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,231.75,171.87
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,313.64,232.44
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,399.46,294.65
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,464.94,342.02
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,537.93,394.07
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,338.27,250.84
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,130.54,95.13
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,309.44,230.49
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,491.39,361.69
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,395.7,292.33
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,286.14,212.19
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,244.11,181.47
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,201.82,150.0
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,179.65,133.48
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,157.4,116.74
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,142.99,105.86
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,128.6,94.93
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,108.58,79.66
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,88.65,64.33
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,89.09,65.03
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,89.58,65.77
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,55.61,39.0
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,22.32,12.4
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,13.61,5.43
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,4.94,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.11,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.29,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.46,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.64,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.23,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.82,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.41,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,11.95,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,22.56,10.92
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,37.58,25.83
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,52.64,39.29
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,66.55,51.45
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,77.83,61.08
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,81.49,64.15
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,87.94,69.43
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,104.82,83.19
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,121.5,96.5
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,147.52,117.25
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,176.7,140.18
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,177.99,133.68
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,192.67,144.01
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,226.36,166.58
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,267.85,195.0
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,286.89,198.25
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,360.92,247.61
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,412.7,290.72
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,463.9,332.56
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,512.72,371.03
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,560.28,407.43
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,605.47,441.83
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,648.87,474.14
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,686.34,500.47
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,720.59,523.93
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,695.47,502.14
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,636.06,456.42
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,676.86,486.01
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,718.17,515.2
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,804.84,578.55
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,868.78,623.55
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,769.96,552.8
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,620.98,445.06
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,775.3,558.05
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,896.79,641.76
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,888.97,636.62
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,877.71,630.4
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,859.04,620.4
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,837.28,608.41
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,809.42,591.47
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,778.92,572.72
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,745.74,552.89
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,706.85,528.88
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,661.13,498.41
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,614.52,466.24
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,550.15,420.54
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,487.87,375.31
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,421.89,325.82
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,365.46,282.07
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,301.57,232.03
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,242.66,184.35
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,176.68,130.41
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,119.35,82.21
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,55.86,12.11
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,11.95,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,21.69,10.12
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,31.55,20.73
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,43.02,30.98
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,46.35,34.09
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,49.84,37.11
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,54.89,41.3
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,59.74,45.19
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,60.84,45.85
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,67.7,51.29
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,102.44,79.6
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,145.79,114.18
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,142.96,102.08
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,181.22,117.48
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,228.49,149.15
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,275.39,184.31
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,304.28,202.21
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,361.12,243.51
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,413.62,289.01
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,457.29,324.42
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,493.43,350.99
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,527.22,375.06
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,555.99,395.57
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,585.27,415.81
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,653.45,464.81
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,729.31,518.36
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,762.98,540.96
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,794.24,561.09
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,821.5,577.47
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,846.04,592.09
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,865.79,604.96
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,882.13,615.81
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,892.71,623.68
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,899.68,629.44
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,901.66,631.74
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,900.01,631.92
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,886.98,625.05
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,882.22,623.59
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,864.43,613.42
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,843.51,601.4
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,814.88,584.77
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,783.69,566.38
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,749.86,546.86
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,710.28,523.18
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,664.38,493.45
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,617.68,461.94
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,563.3,424.55
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,509.37,386.46
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,447.39,341.56
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,387.8,296.88
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,315.83,241.64
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,255.16,193.14
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,185.34,136.3
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,124.82,85.68
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,58.05,13.01
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,11.95,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,21.9,10.0
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,37.86,25.79
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,53.48,39.61
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,65.46,49.99
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,75.19,58.14
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,83.26,64.74
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,91.0,70.89
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,96.38,74.78
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,101.51,78.37
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,105.3,80.95
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,108.38,82.94
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,116.77,79.76
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,163.28,98.18
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,211.38,128.75
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,261.35,165.84
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,311.61,204.92
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,362.71,244.65
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,341.15,238.99
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,299.33,214.22
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,404.79,287.39
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,555.13,390.29
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,598.83,421.15
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,641.29,451.39
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,680.08,479.3
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,721.27,508.4
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,754.75,531.55
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,786.04,553.08
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,812.31,571.45
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,835.84,587.58
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,854.58,599.88
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,870.01,610.2
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,880.24,618.25
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,886.96,624.2
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,772.08,548.81
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,635.43,454.86
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,622.4,447.9
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,592.63,428.83
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,314.16,233.03
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,33.27,20.16
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,69.16,48.23
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,106.03,76.96
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,72.83,51.54
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,40.64,26.55
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,29.81,18.08
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,19.01,9.55
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,51.8,35.88
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,86.55,63.81
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,73.01,53.29
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,59.47,42.61
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,46.85,32.46
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,34.72,22.54
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,24.35,13.91
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.0,5.19
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,6.98,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,11.52,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.9,9.16
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.49,20.6
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.92,30.01
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,50.29,37.42
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,56.59,42.84
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,60.94,46.43
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,65.16,49.77
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,67.65,51.58
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,70.04,53.26
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,111.05,86.75
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,171.95,135.43
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,188.56,140.66
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,213.88,156.82
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,197.88,129.28
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,248.91,154.99
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,303.0,199.18
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,357.22,243.83
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,409.88,287.29
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,462.18,329.54
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,512.07,368.28
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,560.44,404.67
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,603.86,437.49
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,646.73,469.12
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,686.63,497.34
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,724.64,523.67
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,757.68,546.95
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,788.44,567.62
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,757.96,543.34
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,699.03,498.96
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,795.77,570.32
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,871.91,623.76
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,894.66,638.63
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,901.16,643.52
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,902.06,645.05
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,899.38,644.41
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,884.81,636.17
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,866.97,625.92
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,854.16,618.77
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,831.82,605.32
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,803.84,588.42
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,773.35,569.75
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,734.71,546.0
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,694.4,520.21
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,649.91,490.23
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,604.32,458.87
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,549.36,420.17
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,494.99,380.94
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,431.41,334.01
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,376.4,291.91
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,310.11,239.47
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,249.07,189.75
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,184.61,136.59
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,127.97,88.43
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,59.62,13.98
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,11.95,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,21.59,9.38
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,33.6,22.24
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,45.35,32.76
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,53.85,40.27
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,62.15,47.36
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,69.48,53.42
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,74.41,57.31
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,77.17,59.17
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,79.79,60.86
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,81.76,62.24
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,83.55,63.47
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,92.19,61.32
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,143.38,81.12
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,223.83,144.46
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,287.0,199.26
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,326.86,229.49
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,367.32,260.34
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,377.0,270.66
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,382.33,276.09
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,455.06,327.36
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,563.13,404.93
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,608.88,438.87
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,653.04,471.22
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,693.82,500.84
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,732.66,528.64
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,767.28,552.93
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,799.56,575.21
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,827.77,592.61
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,841.05,600.23
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,860.86,613.5
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,890.23,632.97
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,901.69,640.86
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,909.52,646.66
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,910.5,648.18
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,907.84,647.52
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,902.72,645.4
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,893.73,640.89
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,875.77,631.67
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,854.62,620.39
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,827.32,603.75
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,797.3,585.25
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,760.97,563.3
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,722.59,539.68
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,679.64,511.62
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,632.51,479.41
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,578.46,441.58
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,524.73,403.0
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,462.52,356.92
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,402.57,311.09
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,335.09,257.82
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,272.38,206.74
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,197.39,145.51
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,135.73,93.46
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,62.59,14.75
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,11.52,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,20.91,8.66
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,31.9,20.82
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,42.71,30.54
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,50.89,37.76
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,56.82,42.85
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,61.2,46.44
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,65.45,49.79
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,67.96,51.5
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,70.37,53.07
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,71.83,54.07
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,80.35,60.84
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,88.54,58.35
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,141.46,77.69
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,195.28,111.9
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,250.29,153.65
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,305.01,197.87
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,365.11,246.39
