Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,513.14,371.78
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,563.09,409.92
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,608.56,444.75
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,652.77,477.93
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,692.32,506.08
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,729.76,532.11
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,764.21,556.61
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,796.61,579.35
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,823.6,597.04
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,847.99,612.71
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,868.16,626.09
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,885.09,637.38
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,895.04,644.34
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,910.47,655.08
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,910.67,655.8
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,907.36,654.39
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,901.02,651.1
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,891.11,645.56
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,871.15,634.72
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,848.2,621.88
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,816.64,601.82
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,782.83,580.03
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,742.99,554.51
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,701.54,527.44
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,649.3,491.09
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,590.74,449.69
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,533.21,408.77
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,477.03,367.83
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,411.53,318.65
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,349.74,270.98
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,270.32,208.92
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,208.76,159.25
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,143.11,105.6
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,79.07,53.09
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,36.05,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,9.82,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,18.3,1.17
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,33.35,21.46
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,48.5,35.15
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,55.48,41.53
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,62.84,47.93
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,84.65,66.29
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,106.26,84.13
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,122.09,96.64
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,137.39,108.46
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,150.36,118.37
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,171.2,134.5
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,187.55,146.83
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,215.33,157.18
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,199.6,129.83
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,248.91,154.33
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,302.48,198.09
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,356.78,243.12
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,410.58,287.44
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,466.1,331.91
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,516.13,371.28
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,565.24,408.82
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,550.99,398.87
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,507.52,365.47
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,617.34,447.32
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,737.13,535.03
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,706.81,509.14
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,650.98,465.13
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,759.65,545.45
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,859.51,614.87
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,880.06,628.09
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,897.17,639.52
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,908.9,647.81
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,916.95,653.84
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,918.99,655.8
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,917.32,655.49
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,909.32,651.43
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,897.83,645.22
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,880.54,636.34
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,860.03,625.34
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,840.58,613.99
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,808.84,594.27
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,771.83,571.83
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,732.75,547.65
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,687.14,517.37
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,638.02,483.74
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,583.47,446.59
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,529.27,408.45
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,465.45,360.88
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,404.13,313.69
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,334.02,258.08
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,265.61,202.35
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,192.07,141.83
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,128.87,88.02
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,59.42,0.2
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,9.39,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,17.29,0.0
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,30.19,18.74
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,43.14,30.5
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,49.32,36.14
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,57.1,42.87
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,61.81,46.79
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,66.39,50.45
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,66.13,49.85
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,66.08,49.42
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,67.74,50.48
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,75.95,56.89
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,78.45,58.6
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,130.57,69.76
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,185.21,104.02
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,241.06,146.56
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,302.68,196.46
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,357.61,242.12
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,411.05,286.95
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,463.92,330.52
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,514.88,370.95
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,564.65,409.31
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,611.54,445.33
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,656.59,479.19
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,695.28,506.63
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,729.93,530.56
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,763.78,554.79
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,795.29,576.16
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,822.77,593.5
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,847.6,609.02
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,868.28,622.63
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,885.69,634.13
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,896.54,641.63
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,903.81,646.91
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,918.95,658.64
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,917.59,659.59
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,904.95,652.15
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,888.96,642.62
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,870.49,631.28
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,848.92,617.93
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,825.13,603.13
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,793.26,582.84
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,754.24,558.74
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,713.48,533.08
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,664.81,500.67
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,615.57,467.15
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,558.97,427.2
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,496.7,382.21
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,433.32,334.34
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,372.9,287.49
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,302.81,232.78
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,238.91,181.47
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,160.7,118.1
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,101.58,68.56
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,46.37,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,8.96,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,16.29,0.0
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,27.39,16.5
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,38.37,26.62
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,46.93,34.27
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,53.4,39.92
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,57.56,43.39
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,61.62,46.65
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,94.58,73.81
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,134.96,106.41
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,139.24,109.22
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,148.95,116.45
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,176.65,137.96
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,209.7,151.39
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,201.66,130.0
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,246.66,151.57
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,301.99,196.74
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,357.56,242.65
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,415.54,290.25
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,468.39,333.21
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,518.58,372.5
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,567.43,409.58
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,613.09,444.22
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,656.92,476.71
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,697.69,505.35
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,736.28,531.79
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,771.12,556.14
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,803.54,577.45
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,830.65,593.95
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,854.95,608.57
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,875.39,621.93
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,892.49,633.2
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,903.36,640.55
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,910.63,645.71
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,912.95,647.82
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,911.65,647.74
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,914.62,650.82
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,901.98,643.87
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,884.43,635.19
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,863.66,624.42
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,835.61,607.49
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,804.93,588.74
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,771.38,568.93
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,731.66,544.59
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,683.49,513.01
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,634.63,479.56
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,578.81,440.92
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,523.51,401.55
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,456.9,352.46
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,387.91,300.05
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,317.79,244.84
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,253.7,192.79
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,178.62,131.58
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,106.6,71.83
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,48.23,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,8.11,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,15.53,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,32.83,20.8
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,49.48,35.9
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,60.71,45.9
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,70.11,54.06
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,77.78,60.47
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,85.2,66.47
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,88.99,69.28
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,92.65,71.93
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,95.77,74.07
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,97.67,75.19
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,103.16,79.07
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,153.93,92.09
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,204.42,123.71
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,256.95,163.06
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,309.61,205.41
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,362.82,248.66
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,414.61,290.88
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,466.55,332.38
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,516.34,370.65
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,565.07,406.94
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,611.38,440.35
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,654.3,470.46
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,693.25,496.97
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,730.18,521.38
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,764.23,544.63
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,796.2,566.12
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,830.61,587.36
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,855.17,602.05
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,874.76,615.04
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,891.02,625.62
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,901.14,632.37
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,907.73,637.02
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,907.99,638.08
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,904.76,637.07
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,895.61,632.4
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,883.09,625.71
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,863.44,615.75
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,840.85,603.89
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,811.3,586.11
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,779.31,566.29
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,738.75,541.32
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,696.62,514.82
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,638.84,476.08
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,588.79,441.84
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,531.25,401.68
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,475.08,361.53
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,408.61,311.94
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,346.01,264.07
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,265.76,202.66
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,203.54,153.35
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,136.31,99.26
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,70.63,46.06
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,32.11,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,4.69,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,9.05,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,23.38,13.14
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,37.17,25.58
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,54.03,40.26
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,70.73,54.58
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,87.34,68.5
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,100.28,79.05
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,113.46,89.57
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,123.72,97.49
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,129.54,101.68
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,127.08,99.09
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,132.12,102.41
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,174.18,112.9
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,200.14,121.77
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,248.65,153.06
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,303.62,197.5
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,359.29,242.99
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,413.68,287.02
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,469.93,331.12
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,520.7,370.15
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,570.42,407.17
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,617.08,441.99
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,662.0,474.76
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,701.06,501.58
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,744.77,530.54
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,780.64,555.25
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,814.06,577.62
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,842.46,595.07
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,867.92,610.6
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,888.86,624.55
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,906.37,636.42
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,916.7,644.12
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,923.34,649.61
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,925.33,652.02
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,923.66,652.23
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,916.66,649.14
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,905.98,643.8
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,888.06,634.94
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,866.93,624.01
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,756.64,550.34
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,622.09,455.73
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,687.57,507.48
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,731.11,542.17
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,682.76,510.05
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,633.68,476.48
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,577.08,437.42
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,521.05,397.69
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,456.33,350.21
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,388.82,299.18
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,318.15,243.82
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,253.47,191.55
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,180.52,132.2
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,117.71,78.95
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,49.15,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,8.11,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,15.31,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,30.12,18.44
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,44.52,31.7
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,53.08,39.44
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,61.51,46.77
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,68.11,52.3
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,76.13,58.84
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,76.71,59.02
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,77.43,59.27
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,110.35,86.0
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,147.0,115.18
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,114.02,87.71
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,135.67,75.19
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,196.1,113.91
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,250.74,155.0
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,305.02,198.78
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,359.93,243.57
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,413.87,287.16
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,467.54,329.45
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,518.72,368.75
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,567.77,405.36
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,613.39,439.41
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,657.25,471.43
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,699.76,501.21
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,740.82,529.37
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,730.6,518.77
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,694.87,490.7
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,785.0,555.61
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,861.15,607.18
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,881.74,620.33
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,898.94,631.76
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,805.32,568.61
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,672.86,474.54
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,666.18,471.58
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,657.76,466.85
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,796.64,568.13
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,898.86,638.59
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,892.11,636.29
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,871.01,625.4
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,842.94,608.67
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,812.17,590.09
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,774.67,567.83
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,735.1,543.86
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,691.23,515.57
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,643.23,483.69
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,587.46,445.33
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,532.09,406.15
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,467.62,358.97
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,405.68,312.07
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,334.4,256.24
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,264.86,200.18
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,189.69,138.91
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,125.35,83.84
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,56.9,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,7.68,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,14.26,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,27.57,16.24
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,40.93,28.56
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,48.89,35.73
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,56.74,42.54
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,63.82,48.58
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,68.66,52.57
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,69.27,52.81
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,70.02,53.12
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,71.49,54.01
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,72.86,54.81
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,83.02,62.66
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,121.17,88.76
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,190.02,134.27
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,279.24,194.29
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,299.37,202.21
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,353.7,239.52
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,407.64,283.14
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,463.48,326.85
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,513.55,365.2
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,562.33,401.34
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,608.18,435.42
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,652.33,467.49
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,692.34,495.0
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,729.94,520.22
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,697.15,493.75
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,628.24,442.5
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,747.03,529.11
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,849.0,600.17
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,869.26,613.2
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,886.24,624.84
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,897.52,632.97
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,905.24,638.99
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,907.56,641.39
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,918.73,649.6
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,678.75,489.31
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,388.14,280.36
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,652.16,476.91
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,854.22,618.77
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,787.21,574.48
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,707.75,520.01
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,664.45,492.71
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,620.35,464.06
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,542.27,408.68
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,453.16,344.3
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,272.1,208.53
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,99.22,72.81
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,83.8,61.03
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,68.34,48.89
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,53.31,36.98
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,38.19,24.79
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,26.02,14.81
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,14.0,4.72
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,6.99,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,7.68,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,13.99,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,24.74,13.96
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,35.38,23.97
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,42.16,30.09
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,47.3,34.59
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,51.7,38.27
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,55.99,41.71
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,57.9,43.08
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,65.29,48.95
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,67.09,50.12
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,68.79,51.22
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,72.59,54.01
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,126.3,66.5
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,181.4,100.93
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,245.08,149.04
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,299.91,193.61
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,354.82,238.89
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,391.49,275.5
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,409.16,293.25
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,450.87,322.98
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,503.81,360.39
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,570.21,410.07
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,655.32,473.43
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,696.76,502.45
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,735.83,529.45
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,771.28,553.48
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,804.19,575.09
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,832.43,592.62
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,857.78,608.23
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,850.56,602.08
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,816.07,574.89
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,816.36,576.39
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,813.73,575.81
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,758.29,540.08
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,712.51,510.15
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,719.6,517.52
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,738.78,532.56
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,658.06,477.2
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,592.59,431.52
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,580.57,425.27
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,566.16,417.1
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,589.88,438.47
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,623.49,466.26
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,580.57,437.7
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,536.57,408.05
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,468.37,359.01
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,389.05,300.65
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,337.7,261.69
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,287.98,222.9
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,234.33,180.29
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,183.9,139.14
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,128.55,93.62
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,78.96,51.15
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,35.57,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,7.26,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,13.76,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,28.26,16.61
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,42.3,29.8
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,51.25,37.86
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,60.05,45.51
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,66.33,50.77
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,73.88,56.91
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,74.55,57.18
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,75.37,57.53
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,111.08,86.48
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,149.72,117.1
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,167.98,130.92
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,194.82,143.08
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,186.06,120.58
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,246.34,152.13
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,287.86,197.12
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,312.78,224.96
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,361.49,255.15
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,465.15,328.63
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,515.29,367.25
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,564.49,404.33
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,611.23,439.38
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,656.26,472.44
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,653.59,467.36
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,628.74,446.05
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,715.24,509.91
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,798.59,569.92
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,826.22,586.66
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,851.17,602.01
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,871.46,615.36
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,888.49,626.72
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,912.47,642.92
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,919.98,648.65
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,921.39,650.45
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,919.14,650.06
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,901.36,639.83
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,887.87,632.52
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,803.85,577.85
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,715.33,517.74
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,696.59,507.37
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,675.01,494.6
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,632.47,467.27
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,589.15,438.98
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,469.18,352.8
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,357.48,270.26
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,434.44,332.26
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,502.68,385.56
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,429.88,330.61
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,368.69,283.36
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,297.79,227.94
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,233.12,175.89
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,154.89,112.81
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,95.38,62.0
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,42.55,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,7.26,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,13.23,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,24.01,13.16
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,36.37,24.8
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,41.92,29.89
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,47.48,34.71
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,51.52,38.11
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,55.47,41.29
