Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,8.54,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.51,8.22
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,33.03,21.8
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,41.34,29.45
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,47.66,35.11
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,52.79,39.53
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,57.78,43.65
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,58.93,44.4
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,60.17,45.19
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,67.53,51.16
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,69.26,52.39
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,120.06,93.86
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,200.03,140.22
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,204.21,129.91
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,252.85,158.13
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,310.22,214.56
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,353.41,255.68
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,388.81,281.68
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,434.41,314.95
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,473.39,343.27
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,513.36,371.81
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,553.38,400.89
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,594.73,430.65
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,673.94,489.22
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,756.43,549.52
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,775.02,557.81
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,770.55,550.27
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,833.5,597.2
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,880.98,629.65
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,855.17,611.18
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,799.43,569.1
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,882.16,630.84
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,938.07,668.94
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,940.53,672.24
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,939.24,673.61
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,926.62,666.62
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,922.6,665.44
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,904.04,654.52
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,882.21,641.58
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,853.21,623.88
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,821.49,604.33
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,782.67,580.81
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,745.88,558.42
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,696.86,526.13
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,647.02,492.76
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,588.85,452.11
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,531.31,410.61
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,463.18,359.87
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,398.01,309.65
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,317.14,245.75
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,249.12,189.79
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,167.2,121.96
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,93.28,48.45
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,30.61,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.12,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,23.47,9.76
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,40.71,28.1
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,51.85,38.29
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,61.46,46.81
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,69.45,53.66
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,77.2,60.08
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,77.96,60.43
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,76.27,58.68
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,78.51,60.19
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,80.61,61.57
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,85.64,65.2
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,144.63,80.91
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,200.09,116.96
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,257.16,160.99
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,313.54,207.12
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,371.02,254.5
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,430.74,302.81
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,485.82,346.47
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,538.44,387.0
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,590.09,425.49
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,638.28,461.39
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,684.61,495.08
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,728.43,525.25
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,770.16,553.25
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,806.17,576.76
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,839.46,598.22
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,869.51,616.24
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,896.56,632.23
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,917.28,645.48
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,934.45,656.58
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,946.56,663.51
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,954.89,668.16
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,957.51,671.87
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,956.33,673.35
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,948.5,669.66
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,936.98,663.77
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,918.57,653.28
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,896.79,640.72
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,878.53,630.76
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,847.01,612.06
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,808.49,589.63
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,767.81,565.42
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,718.13,533.45
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,670.58,502.46
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,612.43,464.34
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,554.75,424.26
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,485.63,373.36
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,419.45,322.89
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,341.51,262.49
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,269.84,204.49
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,179.83,130.46
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,102.18,49.75
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,34.85,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,7.68,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,20.84,7.54
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,34.4,22.85
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,42.57,30.45
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,52.52,39.22
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,58.19,44.11
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,63.7,48.66
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,63.84,48.55
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,64.22,48.59
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,66.01,49.78
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,74.14,56.21
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,81.65,53.15
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,135.73,72.92
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,192.14,109.73
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,249.92,154.39
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,313.13,205.6
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,370.19,252.44
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,425.93,298.25
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,481.15,342.52
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,533.86,382.96
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,585.35,421.13
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,633.89,456.0
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,680.55,488.46
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,723.97,518.11
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,765.15,545.33
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,801.62,568.86
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,835.35,590.56
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,865.38,608.93
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,892.34,625.32
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,913.8,639.22
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,931.73,651.01
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,943.66,659.52
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,951.79,665.82
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,954.2,668.33
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,952.8,668.61
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,945.22,665.47
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,933.95,660.12
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,916.25,651.79
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,895.17,641.31
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,866.81,624.73
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,844.84,612.36
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,806.54,589.96
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,766.05,565.83
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,716.87,534.15
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,666.68,501.23
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,611.74,464.6
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,554.46,424.09
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,484.96,373.0
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,418.55,322.37
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,341.76,262.53
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,271.17,205.17
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,183.63,132.82
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,102.41,45.62
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,35.27,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.54,3.71
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,30.86,19.79
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,39.86,28.03
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,47.04,34.41
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,52.21,38.85
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,57.24,43.01
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,58.75,44.07
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,60.32,45.13
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,68.07,51.28
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,70.15,52.67
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,79.22,50.62
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,134.4,71.45
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,191.3,108.69
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,256.33,158.8
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,313.46,205.49
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,370.91,252.63
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,426.52,297.61
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,481.59,340.83
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,534.63,381.32
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,586.4,419.54
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,635.08,455.37
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,681.88,489.01
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,725.21,518.5
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,766.16,545.42
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,802.62,568.9
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,836.34,590.55
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,865.92,608.27
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,892.4,623.97
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,913.81,637.81
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,931.69,649.54
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,944.05,658.34
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,952.64,664.94
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,954.55,666.78
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,952.64,666.41
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,943.77,662.2
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,931.35,655.9
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,913.8,647.44
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,892.91,636.9
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,874.47,626.66
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,842.88,607.83
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,804.73,585.56
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,764.42,561.56
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,715.87,530.43
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,666.2,498.03
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,610.62,460.79
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,552.52,419.59
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,484.48,369.7
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,419.27,320.17
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,341.52,260.42
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,270.1,203.06
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,184.07,132.22
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,103.01,40.52
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,35.85,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,14.85,2.81
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,30.13,19.13
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,37.12,25.7
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,44.04,31.86
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,48.21,35.47
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,52.33,38.86
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,54.42,40.44
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,61.62,46.22
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,63.63,47.61
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,65.55,48.9
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,76.27,47.67
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,132.72,69.38
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,197.94,112.98
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,256.04,157.87
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,313.46,204.96
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,370.9,252.23
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,427.0,298.24
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,482.52,342.63
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,536.05,383.66
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,588.08,422.23
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,636.8,458.27
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,683.62,492.11
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,726.58,521.52
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,767.15,548.31
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,804.02,572.22
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,838.17,594.27
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,867.34,612.14
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,893.35,627.96
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,913.82,640.98
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,930.74,651.85
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,918.41,644.5
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,875.79,613.35
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,929.12,653.35
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,950.85,667.68
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,943.37,664.1
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,932.26,658.54
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,913.75,649.41
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,891.9,638.18
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,874.47,628.83
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,843.65,610.65
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,805.05,587.94
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,764.31,563.51
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,716.23,532.72
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,666.9,500.53
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,611.77,463.67
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,554.14,422.86
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,486.66,373.33
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,421.79,323.9
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,344.46,263.88
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,273.4,206.22
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,186.66,134.04
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,103.97,34.28
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,36.59,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,15.17,2.43
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,30.15,19.12
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,40.0,28.11
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,47.97,35.18
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,52.7,39.27
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,57.35,43.1
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,60.25,45.34
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,63.08,47.44
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,106.28,82.98
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,157.37,124.16
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,114.36,80.19
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,139.58,75.65
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,196.22,113.12
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,254.24,158.11
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,317.48,209.3
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,374.5,255.88
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,411.59,290.93
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,423.75,303.23
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,464.95,332.19
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,508.29,361.98
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,587.94,420.1
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,683.59,489.11
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,677.23,480.51
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,643.26,453.06
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,741.56,524.08
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,833.59,587.25
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,861.01,604.67
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,885.28,620.73
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,905.89,634.12
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,923.07,645.47
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,932.92,652.84
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,939.08,658.07
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,940.64,660.14
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,938.52,660.06
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,939.36,662.43
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,924.09,654.66
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,904.54,645.26
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,881.76,633.77
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,851.62,616.43
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,818.76,597.16
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,783.5,576.43
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,741.61,550.9
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,595.2,449.01
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,452.68,344.73
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,499.6,382.95
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,524.48,403.3
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,458.38,353.19
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,394.71,303.84
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,316.34,242.39
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,242.06,182.14
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,162.07,115.52
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,85.02,20.18
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,28.88,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.51,1.93
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,30.74,19.53
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,40.39,28.4
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,49.87,36.77
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,57.47,43.3
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,62.99,47.86
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,65.93,50.12
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,68.82,52.24
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,107.28,83.71
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,147.44,115.84
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,116.43,81.01
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,143.58,79.65
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,198.85,116.33
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,255.8,160.51
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,311.86,206.47
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,368.69,253.18
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,427.64,300.59
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,482.08,343.45
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,534.38,383.42
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,585.54,421.23
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,633.73,456.53
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,680.17,489.65
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,722.54,518.37
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,762.61,544.82
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,798.69,567.7
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,832.16,588.65
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,860.32,604.84
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,885.42,618.98
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,905.97,631.51
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,923.1,641.95
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,934.33,648.81
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,941.88,653.52
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,943.37,654.15
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,941.14,652.63
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,930.98,646.84
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,929.52,646.64
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,910.17,635.38
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,887.56,622.31
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,858.12,605.0
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,825.95,585.94
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,785.4,562.56
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,747.24,540.46
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,696.67,508.96
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,645.42,476.41
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,584.96,436.04
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,525.37,394.71
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,455.01,344.08
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,387.93,293.98
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,304.39,230.47
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,234.22,174.56
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,151.13,106.3
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,64.19,7.07
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,23.01,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,16.25,1.46
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,32.13,20.59
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,41.04,28.93
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,49.88,36.77
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,57.95,43.71
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,63.84,48.59
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,64.64,48.93
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,65.6,49.35
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,67.65,50.74
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,69.58,52.02
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,87.45,55.3
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,141.19,76.76
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,197.42,114.17
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,255.18,159.01
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,312.18,205.21
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,374.33,255.02
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,429.61,299.99
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,484.39,343.35
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,537.03,383.2
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,588.48,420.78
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,636.62,455.92
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,682.9,488.88
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,725.98,517.87
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,766.84,544.3
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,803.41,567.49
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,837.27,588.82
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,866.16,606.02
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,891.94,621.22
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,912.63,634.19
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,929.82,645.06
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,941.5,653.04
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,949.45,658.86
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,950.76,659.91
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,948.28,658.81
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,936.63,652.55
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,933.54,651.85
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,914.03,640.89
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,891.23,628.04
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,861.21,610.59
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,828.48,591.36
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,788.15,568.2
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,749.95,546.1
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,698.48,513.71
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,646.42,480.27
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,586.13,439.62
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,526.67,397.88
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,455.01,345.7
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,386.85,294.25
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,302.6,229.55
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,231.78,172.67
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,148.84,103.92
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,61.54,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,22.13,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,17.67,1.03
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,34.39,22.36
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,47.23,34.09
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,58.63,44.14
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,67.02,51.36
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,75.17,58.12
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,77.75,60.02
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,80.6,62.07
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,82.96,63.65
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,85.18,65.08
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,95.98,62.18
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,147.64,83.39
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,202.25,119.79
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,264.45,167.57
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,319.54,212.18
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,375.67,257.7
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,430.73,301.69
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,485.66,344.28
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,538.41,383.97
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,590.3,421.72
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,638.96,456.99
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,685.97,490.23
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,723.11,515.36
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,763.64,541.97
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,799.36,564.93
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,832.51,585.85
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,860.81,602.7
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,886.11,617.64
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,905.64,629.9
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,921.75,640.14
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,931.88,645.42
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,952.19,657.11
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,952.71,659.36
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,949.47,659.59
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,938.82,653.97
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,924.65,646.33
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,904.02,634.73
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,880.2,621.18
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,849.7,603.37
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,822.11,587.4
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,780.13,563.04
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,736.41,537.17
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,683.99,504.0
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,631.11,469.59
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,569.7,427.52
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,509.32,384.98
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,431.58,328.41
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,365.33,278.21
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,286.71,217.48
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,216.01,160.71
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,136.93,94.77
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,50.99,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,17.89,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.51,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,30.68,19.18
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,39.98,27.86
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,49.18,35.99
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,57.27,42.93
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,63.19,47.83
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,64.74,48.92
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,66.39,50.02
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,68.41,51.38
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,70.32,52.63
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,89.38,55.7
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,143.12,77.64
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,199.56,115.46
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,257.5,160.57
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,320.4,211.46
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,377.67,258.21
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,433.64,303.85
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,489.15,347.95
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,541.92,388.19
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,593.48,426.24
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,642.44,461.48
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,689.54,494.46
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,733.54,524.63
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,775.47,552.1
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,812.1,576.0
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,845.94,598.07
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,875.55,616.42
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,902.0,632.74
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,922.84,646.3
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,940.1,657.71
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,952.26,666.33
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,960.63,672.72
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,848.85,599.77
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,692.0,490.01
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,840.37,597.54
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,939.5,663.88
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,921.41,654.27
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,899.95,643.33
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,871.08,626.22
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,848.78,613.46
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,809.55,589.12
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,768.18,563.21
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,717.5,530.61
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,665.9,496.82
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,609.19,458.89
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,550.24,417.45
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,478.88,365.14
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,410.92,313.4
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,329.76,250.29
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,255.7,190.27
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,165.04,113.83
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,74.77,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,7.26,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,16.21,0.0
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,31.71,19.93
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,42.35,29.82
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,53.19,39.36
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,60.74,45.86
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,68.1,51.96
