Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,71.08,54.22
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,72.38,55.0
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,74.78,56.65
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,77.03,58.15
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,89.68,55.8
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,148.82,83.09
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,203.85,120.12
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,260.58,164.25
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,316.99,210.23
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,374.42,257.0
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,430.34,301.94
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,487.45,346.32
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,539.79,385.95
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,591.12,423.55
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,639.05,458.55
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,685.21,491.44
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,728.21,520.65
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,769.11,547.5
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,805.4,569.45
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,839.01,589.48
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,868.09,606.81
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,894.11,622.15
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,914.63,635.39
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,931.67,646.57
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,942.29,653.88
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,949.19,659.04
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,950.43,660.83
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,947.93,660.46
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,939.3,656.39
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,927.06,650.19
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,919.43,648.41
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,896.76,637.02
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,865.89,619.31
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,832.32,599.7
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,735.17,538.02
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,628.77,465.4
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,547.02,408.65
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,452.91,341.56
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,407.32,309.93
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,361.45,276.94
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,308.8,237.44
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,258.09,198.1
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,201.04,152.49
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,147.95,108.91
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,78.43,51.26
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.89,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.83,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,15.73,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,30.58,18.94
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,44.1,31.25
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,57.88,43.28
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,71.13,54.58
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,83.95,65.24
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,105.53,82.72
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,127.45,100.06
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,91.06,69.76
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,73.0,54.61
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,128.04,87.68
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,202.34,140.49
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,239.03,162.15
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,280.41,190.08
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,327.03,226.17
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,375.19,263.4
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,421.97,297.63
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,488.42,347.26
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,541.14,387.38
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,592.53,425.25
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,641.0,460.86
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,687.63,494.31
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,729.1,522.28
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,767.61,547.48
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,803.12,570.33
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,835.98,591.37
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,863.87,608.13
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,888.65,622.87
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,908.92,635.82
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,925.78,646.7
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,935.78,653.66
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,942.13,658.48
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,955.83,667.52
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,952.37,665.81
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,942.79,660.8
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,929.63,653.68
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,909.62,643.37
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,886.4,631.05
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,855.28,612.29
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,821.47,591.74
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,785.24,570.66
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,742.45,544.86
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,691.17,511.69
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,639.22,477.5
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,576.81,435.03
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,515.48,391.69
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,441.96,336.99
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,367.11,279.64
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,287.12,216.99
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,215.38,158.74
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,113.29,74.77
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,15.36,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,16.48,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,32.17,20.11
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,45.05,32.01
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,56.56,42.16
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,63.17,47.89
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,69.59,53.22
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,77.38,59.5
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,84.85,65.38
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,84.96,65.08
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,84.11,63.99
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,98.84,62.23
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,151.07,85.27
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,205.87,122.49
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,268.12,170.69
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,323.62,215.31
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,380.09,260.47
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,435.44,304.34
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,490.72,346.72
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,543.2,385.9
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,594.68,423.01
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,643.6,457.92
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,690.93,490.73
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,731.31,516.83
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,767.99,539.74
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,804.01,563.24
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,837.56,584.27
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,865.42,599.97
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,890.25,613.68
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,910.06,625.54
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,926.47,635.38
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,936.54,641.86
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,942.97,646.3
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,942.86,645.98
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,939.11,643.59
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,928.85,637.85
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,907.24,625.31
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,883.92,613.15
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,857.67,599.16
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,753.71,532.35
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,642.74,459.0
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,634.0,456.21
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,604.49,439.0
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,563.4,412.46
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,520.72,384.34
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,459.97,342.15
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,387.32,290.6
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,349.57,263.55
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,323.13,243.06
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,234.91,175.9
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,166.82,121.87
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,94.57,60.82
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.41,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.82,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.46,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.1,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.4,0.72
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,30.14,20.13
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,53.03,39.29
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,103.24,80.75
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,148.66,117.26
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,153.67,115.17
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,159.55,119.14
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,190.95,141.77
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,232.61,171.94
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,287.17,206.38
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,373.4,265.99
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,425.28,304.33
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,484.52,348.08
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,514.94,371.45
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,536.22,387.16
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,541.01,389.71
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,536.51,385.17
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,558.16,398.86
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,579.06,411.54
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,646.1,456.52
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,712.68,499.67
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,737.44,513.85
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,769.79,532.79
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,626.24,439.28
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,453.75,323.1
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,591.96,420.99
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,733.95,514.16
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,807.58,563.87
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,866.11,604.94
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,853.2,599.79
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,837.46,593.6
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,662.48,479.81
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,491.72,362.4
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,604.76,449.31
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,708.68,525.87
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,490.08,370.4
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,268.9,204.54
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,334.26,258.05
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,376.33,292.37
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,324.26,253.23
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,275.42,216.01
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,228.6,179.48
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,183.01,142.9
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,132.04,101.19
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,74.76,53.99
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,40.14,23.18
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,5.97,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,11.14,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,22.22,12.14
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,40.37,28.39
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,58.24,44.12
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,73.85,57.71
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,90.17,71.64
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,67.79,52.37
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,40.54,28.98
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,52.64,39.12
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,64.77,49.17
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,106.9,80.33
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,147.81,112.14
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,201.55,149.05
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,281.7,206.55
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,315.21,233.14
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,348.12,259.18
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,374.81,280.28
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,399.74,299.5
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,411.44,308.49
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,420.08,314.79
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,457.0,341.97
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,495.91,370.29
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,278.58,210.45
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,37.69,24.11
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,106.88,78.51
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,177.05,132.62
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,107.43,78.8
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,37.7,24.18
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,112.1,82.65
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,188.17,141.29
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,242.41,182.51
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,298.21,224.44
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,229.93,173.06
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,161.95,121.34
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,110.44,81.64
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,60.05,42.13
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,115.23,85.84
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,173.21,131.14
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,186.97,142.08
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,201.27,153.57
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,139.75,106.15
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,80.16,59.21
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,71.45,52.5
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,63.07,45.92
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,54.28,39.03
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,45.52,32.04
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,37.19,25.22
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,28.89,18.31
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,21.01,11.69
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,13.16,5.01
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,7.39,0.0
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,7.4,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,14.83,6.27
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,28.1,18.25
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,41.09,29.8
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,55.27,42.24
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,69.32,54.35
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,53.86,40.88
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,36.38,25.7
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,85.63,67.47
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,129.8,104.09
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,122.82,93.47
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,115.11,87.09
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,124.77,94.41
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,134.62,101.83
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,146.5,110.57
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,158.74,119.55
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,181.54,136.84
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,204.95,154.45
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,185.21,138.93
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,164.58,122.85
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,180.82,135.2
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,197.37,147.65
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,191.12,142.84
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,184.66,137.93
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,226.53,169.6
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,269.26,201.47
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,273.87,204.85
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,278.45,208.36
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,248.08,185.8
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,217.23,162.79
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,330.75,248.39
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,438.82,327.3
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,555.19,412.98
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,672.8,497.02
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,584.92,435.01
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,514.7,385.16
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,488.9,367.88
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,462.29,349.62
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,446.05,339.2
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,428.69,327.87
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,556.75,429.49
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,670.91,517.55
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,489.97,382.81
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,327.28,257.16
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,285.84,226.39
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,245.26,195.04
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,201.85,160.25
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,159.59,125.6
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,106.56,81.57
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,65.75,47.07
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,34.94,18.28
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.12,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,8.65,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,17.33,8.24
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,31.62,21.26
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,45.47,33.54
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,61.34,47.45
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,77.05,60.98
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,90.2,71.94
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,103.26,82.57
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,130.51,105.07
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,148.56,119.56
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,173.04,131.46
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,206.95,154.09
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,239.4,173.95
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,284.94,205.26
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,246.0,181.45
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,184.97,138.71
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,246.05,184.47
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,314.18,234.23
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,386.79,285.73
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,470.45,343.77
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,404.21,295.78
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,323.41,237.09
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,196.64,144.51
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,68.73,47.83
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,135.96,99.58
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,204.4,150.46
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,215.23,158.2
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,226.16,166.34
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,211.73,155.74
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,197.02,145.02
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,111.93,81.23
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,28.39,16.72
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,52.64,35.92
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,77.02,55.07
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,54.23,37.29
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,31.63,19.56
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,79.31,57.25
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,129.44,96.33
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,161.5,121.51
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,194.98,147.81
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,127.86,96.31
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,63.95,46.03
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,36.0,23.69
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,8.24,1.11
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,7.0,0.12
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,5.76,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,4.52,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.28,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.46,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.64,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.82,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,6.58,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,13.17,4.81
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,25.19,15.7
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,37.23,26.34
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,50.43,37.81
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,63.46,48.91
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,83.88,66.03
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,103.9,82.47
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,130.12,103.96
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,147.37,117.74
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,173.35,130.59
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,202.62,149.01
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,240.16,174.46
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,285.1,206.72
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,291.35,214.76
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,291.34,216.84
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,329.11,244.69
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,369.94,274.62
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,399.72,296.41
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,433.67,321.08
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,408.05,302.28
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,376.69,279.08
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,389.71,288.01
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,402.76,296.73
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,469.45,345.18
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,549.22,401.79
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,631.3,460.83
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,729.13,529.29
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,522.57,384.62
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,289.59,214.11
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,394.41,292.49
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,489.1,360.95
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,553.54,407.7
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,600.0,441.69
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,588.0,434.09
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,574.71,425.95
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,466.41,348.87
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,339.29,255.79
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,433.66,329.42
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,504.83,384.27
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,470.8,360.85
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,435.86,336.94
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,351.05,272.99
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,254.88,198.86
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,223.18,175.21
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,191.35,150.68
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,156.73,122.83
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,122.81,94.96
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,87.58,65.61
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,53.26,36.71
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,28.18,11.74
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.27,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,8.96,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,17.33,8.02
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,33.03,22.31
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,48.26,35.75
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,65.1,50.44
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,81.76,64.71
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,84.21,66.52
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,86.29,67.93
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,107.88,85.75
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,129.01,102.92
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,148.14,112.62
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,169.32,128.0
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,189.84,143.16
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,211.13,158.94
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,251.5,187.98
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,303.7,225.76
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,295.36,219.92
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,282.58,210.61
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,313.64,233.33
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,346.24,256.8
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,449.92,332.01
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,566.83,413.97
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,554.75,403.09
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,539.75,390.87
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,578.04,417.54
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,617.68,444.4
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,639.72,459.37
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,661.24,474.11
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,719.68,514.47
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,766.15,546.45
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,550.05,399.83
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,308.26,226.69
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,283.7,210.24
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,258.84,192.33
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,336.03,250.22
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,399.61,297.02
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,491.73,366.39
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,561.57,419.15
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,388.39,293.78
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,187.66,141.75
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,413.31,319.2
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,596.74,454.89
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,465.96,358.79
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,345.3,268.62
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,305.58,239.94
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,265.7,209.87
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,221.8,175.16
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,179.1,140.4
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,131.71,101.13
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,86.54,62.82
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,41.31,17.81
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,14.94,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,27.13,15.47
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,39.03,27.2
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,51.01,37.9
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,64.35,49.58
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,79.51,62.55
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,76.57,59.83
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,76.9,59.81
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,106.69,84.36
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,140.04,111.35
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,165.14,119.87
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,204.83,144.56
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,222.5,147.48
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,274.05,180.86
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,323.69,230.07
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,352.91,259.2
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,408.09,298.31
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,496.64,364.68
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,549.93,405.7
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,602.52,445.02
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,647.59,478.76
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,693.39,512.07
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,739.63,544.51
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,777.22,570.5
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,813.51,594.88
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,847.2,616.71
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,874.64,634.32
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,898.88,649.82
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,918.38,662.26
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,934.42,672.52
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,942.59,678.19
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,947.07,681.66
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,812.73,590.35
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,636.11,464.99
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,802.99,588.15
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,924.64,672.3
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,902.3,657.65
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,876.84,642.19
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,667.75,498.71
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,434.45,327.27
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,292.78,223.19
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,160.8,121.47
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,199.73,153.3
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,225.49,174.43
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,195.04,151.28
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,164.78,127.9
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,132.1,101.7
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,100.06,75.53
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,62.74,44.9
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,33.61,20.69
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,15.28,1.99
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,8.54,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,16.5,7.09
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,32.22,21.46
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,47.46,34.88
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,65.01,50.14
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,82.35,64.98
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,86.24,68.02
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,89.82,70.68
