Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,114.76,91.26
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,139.05,110.99
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,147.21,111.65
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,156.13,117.88
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,155.02,116.73
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,152.92,114.91
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,156.73,117.62
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,160.48,120.3
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,182.6,137.08
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,205.33,154.22
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,250.19,187.62
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,296.34,221.48
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,313.18,233.73
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,330.43,246.32
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,316.72,235.56
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,295.69,219.52
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,295.83,219.62
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,295.77,219.55
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,306.0,227.13
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,316.34,234.79
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,326.36,242.21
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,352.48,261.38
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,378.03,280.28
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,404.19,299.55
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,317.74,236.9
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,217.53,162.64
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,179.2,133.88
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,140.99,104.75
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,78.18,56.29
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,18.25,8.97
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,26.96,16.01
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,35.66,23.05
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,32.72,20.78
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,29.79,18.5
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,17.76,8.81
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,12.8,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,24.1,12.83
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,40.16,28.29
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,56.22,42.65
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,71.89,56.43
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,87.19,69.61
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,96.07,77.04
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,107.26,86.27
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,106.09,84.95
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,108.7,86.82
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,134.28,102.69
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,161.4,123.0
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,146.5,111.08
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,129.08,97.39
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,222.34,167.07
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,321.64,239.27
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,315.38,234.78
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,298.68,222.5
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,346.67,256.62
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,398.32,292.22
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,426.76,312.18
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,456.27,332.97
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,364.93,267.87
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,260.6,192.1
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,242.36,179.33
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,223.6,165.64
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,210.87,156.42
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,197.84,146.88
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,258.15,192.0
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,320.29,237.44
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,355.67,263.15
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,376.06,278.18
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,367.34,272.17
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,358.26,266.1
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,287.21,214.66
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,236.12,177.15
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,226.78,171.08
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,217.42,164.81
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,195.63,148.56
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,173.85,132.19
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,186.3,142.68
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,199.11,153.39
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,253.28,197.68
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,304.46,238.92
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,267.51,211.04
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,230.49,182.71
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,188.9,149.34
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,148.31,115.93
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,105.7,80.25
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,56.09,38.47
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,25.42,1.96
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,14.08,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,25.6,13.74
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,38.27,26.59
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,50.96,37.97
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,47.36,35.14
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,46.36,34.29
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,40.94,29.53
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,35.55,24.78
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,60.14,45.52
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,83.73,65.11
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,134.7,101.49
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,191.02,143.03
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,229.37,169.87
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,268.83,198.16
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,305.76,225.56
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,345.46,255.07
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,402.12,296.45
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,475.2,350.75
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,535.47,396.11
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,608.44,450.96
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,509.31,378.93
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,361.12,266.9
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,492.71,364.67
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,637.74,468.32
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,576.07,423.01
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,502.44,369.32
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,722.87,532.81
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,909.18,661.01
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,814.92,593.35
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,661.96,481.87
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,751.67,547.73
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,841.64,611.24
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,702.92,514.24
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,559.28,411.67
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,775.09,572.37
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,943.91,688.86
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,922.33,674.43
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,897.52,659.41
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,862.73,637.74
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,825.47,614.34
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,786.13,590.26
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,740.17,561.22
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,684.76,523.89
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,629.06,485.66
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,562.44,438.57
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,497.45,390.49
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,417.66,329.3
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,338.65,266.41
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,250.04,193.83
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,172.18,126.47
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,82.74,5.57
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,14.08,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,25.6,13.39
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,37.62,25.88
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,49.68,36.69
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,57.72,43.81
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,65.58,50.5
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,70.04,54.11
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,72.46,55.87
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,74.9,57.71
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,77.23,59.43
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,104.69,61.69
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,164.95,95.05
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,231.7,156.84
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,276.67,202.9
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,315.6,224.59
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,397.22,283.42
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,457.37,333.3
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,513.88,379.32
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,568.24,421.68
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,621.69,462.01
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,671.23,499.33
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,718.88,534.42
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,762.33,564.65
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,803.22,591.07
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,840.14,615.43
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,874.2,637.75
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,903.04,656.75
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,928.59,673.6
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,948.38,686.74
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,964.54,697.6
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,974.57,703.17
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,980.78,706.41
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,980.69,708.31
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,976.79,707.91
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,973.47,706.64
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,954.07,694.94
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,931.93,681.37
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,906.55,665.72
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,870.29,643.06
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,837.53,622.73
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,791.7,593.52
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,744.3,562.9
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,686.37,523.48
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,628.4,483.35
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,559.45,434.48
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,492.25,385.04
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,406.54,319.59
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,332.98,260.83
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,242.65,187.01
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,163.54,118.51
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,71.25,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,12.38,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,22.52,10.84
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,33.17,22.13
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,42.24,30.37
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,47.99,35.6
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,53.64,40.52
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,55.31,41.81
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,57.1,43.1
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,64.69,49.25
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,67.0,50.88
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,99.08,54.87
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,157.16,85.98
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,223.5,135.62
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,283.78,185.54
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,343.53,236.24
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,403.69,286.79
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,444.58,324.56
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,460.67,339.52
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,534.93,395.08
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,627.98,464.64
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,678.36,501.94
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,726.66,537.04
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,769.91,566.13
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,810.03,591.42
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,846.64,615.36
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,880.24,637.22
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,908.51,655.54
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,933.33,671.64
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,953.64,684.55
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,970.28,695.17
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,978.81,701.07
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,983.46,704.68
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,983.2,704.95
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,979.11,702.94
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,962.77,693.22
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,955.82,689.8
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,933.97,676.75
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,908.84,661.75
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,873.13,639.77
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,834.9,616.06
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,795.29,591.81
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,748.88,562.55
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,691.51,524.08
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,634.01,484.82
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,566.27,437.41
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,500.2,388.97
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,419.3,327.56
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,339.72,264.73
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,249.83,191.67
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,170.98,122.6
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,80.16,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,11.95,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,21.75,10.02
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,32.4,21.48
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,44.67,32.44
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,50.66,37.88
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,56.54,43.0
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,84.58,66.63
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,118.12,94.32
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,137.24,109.73
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,151.81,121.22
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,175.03,131.03
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,204.21,150.79
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,213.76,143.32
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,282.44,185.75
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,340.88,234.43
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,403.44,285.51
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,460.22,331.6
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,516.5,375.79
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,570.27,416.14
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,622.8,454.13
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,671.82,488.61
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,718.91,520.56
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,762.87,548.78
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,804.61,573.25
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,840.74,594.91
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,873.9,614.5
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,902.2,631.71
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,927.14,646.87
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,946.24,658.52
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,961.66,668.07
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,971.4,674.33
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,977.33,678.47
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,882.11,620.2
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,737.58,523.89
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,704.01,505.0
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,668.9,483.49
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,699.46,509.41
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,745.19,544.49
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,737.47,542.1
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,724.94,537.03
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,730.59,543.41
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,721.57,538.64
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,671.36,506.08
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,620.14,472.38
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,552.52,425.5
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,486.64,377.77
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,399.06,311.72
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,324.68,252.86
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,235.97,180.87
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,158.08,111.98
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,73.31,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,12.38,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.34,10.18
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,35.45,24.12
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,48.26,35.63
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,56.67,43.09
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,64.87,50.08
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,71.63,55.62
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,76.05,59.03
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,102.7,81.0
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,133.5,105.91
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,131.87,86.26
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,167.78,98.0
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,240.83,159.6
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,296.08,208.88
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,336.03,235.49
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,401.42,283.67
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,445.36,321.38
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,469.26,341.24
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,507.13,368.76
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,544.28,394.98
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,624.86,454.18
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,715.86,519.91
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,759.92,550.57
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,793.23,573.66
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,828.8,596.83
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,861.65,618.13
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,888.52,634.86
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,925.18,657.84
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,944.77,670.67
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,960.74,681.5
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,970.1,688.87
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,975.67,694.05
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,911.6,655.41
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,828.24,599.58
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,745.13,544.72
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,680.41,500.53
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,539.25,401.66
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,400.28,300.62
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,443.89,335.45
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,464.85,353.12
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,575.65,440.12
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,682.17,521.11
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,569.16,439.08
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,454.0,354.31
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,400.8,315.57
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,348.67,276.05
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,289.16,229.19
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,232.46,182.89
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,166.56,127.78
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,106.3,73.24
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,36.46,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,11.95,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,21.64,9.31
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,33.68,22.6
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,45.5,33.26
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,53.3,40.2
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,62.48,48.06
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,67.26,51.96
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,71.88,55.58
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,74.68,57.73
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,77.35,59.73
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,112.4,66.35
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,167.6,97.76
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,223.82,139.63
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,286.84,190.52
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,344.12,237.81
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,402.12,285.02
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,406.72,295.76
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,377.44,277.19
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,436.03,319.31
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,502.57,366.12
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,602.66,439.28
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,716.83,520.99
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,760.69,549.69
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,793.72,570.79
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,828.81,593.5
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,861.15,614.36
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,887.88,631.65
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,924.5,655.26
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,943.46,667.07
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,958.79,676.88
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,967.11,683.08
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,971.63,687.12
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,849.97,608.18
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,704.82,507.93
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,832.47,601.45
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,933.41,669.82
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,909.31,655.57
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,888.95,645.02
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,851.95,622.79
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,812.69,599.01
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,766.07,570.67
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,718.06,540.87
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,660.95,503.35
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,603.7,464.67
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,534.26,415.11
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,460.98,361.09
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,382.87,300.53
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,310.32,241.94
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,222.67,170.12
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,145.71,99.2
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,48.19,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,11.52,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,20.82,8.31
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,34.68,23.36
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,48.2,35.51
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,57.29,43.59
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,66.13,51.18
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,91.25,72.31
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,116.01,92.69
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,132.19,105.79
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,147.72,118.19
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,137.43,92.56
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,173.6,104.04
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,242.33,164.95
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,288.45,209.14
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,330.76,236.44
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,403.04,289.77
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,458.85,335.68
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,514.58,380.38
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,567.84,421.42
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,620.62,460.92
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,669.84,497.58
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,717.41,532.26
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,656.65,485.43
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,552.87,406.54
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,714.05,527.73
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,869.8,638.77
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,899.2,656.29
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,925.48,672.57
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,944.36,686.48
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,959.61,698.18
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,970.43,706.05
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,963.83,702.65
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,976.45,711.87
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,971.67,709.67
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,952.12,697.98
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,929.06,684.11
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,911.16,673.23
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,883.05,655.53
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,709.96,535.77
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,535.51,407.5
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,638.0,489.08
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,716.25,549.3
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,657.07,507.65
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,597.95,465.91
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,528.34,414.75
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,455.25,359.48
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,374.95,296.51
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,300.69,235.97
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,213.23,163.42
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,135.72,89.97
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,44.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,11.52,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,21.18,8.06
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,33.24,22.09
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,45.4,33.11
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,64.45,49.81
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,83.47,66.23
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,86.68,68.76
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,89.52,70.84
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,118.51,94.79
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,148.05,118.72
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,122.06,91.38
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,88.33,65.14
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,146.96,110.61
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,206.28,155.85
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,211.24,159.16
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,215.41,161.91
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,182.07,136.33
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,146.37,108.81
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,260.58,195.49
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,380.32,283.64
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,453.04,337.01
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,530.41,393.33
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,600.59,444.65
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,671.79,496.26
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,558.32,413.64
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,428.49,317.25
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,694.4,518.48
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,925.78,680.0
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,673.89,503.21
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,313.89,233.27
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,348.4,259.95
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,367.05,274.0
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,504.99,377.69
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,625.13,465.84
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,809.79,603.72
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,946.08,699.72
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,922.71,685.72
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,896.14,670.6
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,857.46,645.78
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,822.04,623.14
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,514.94,401.4
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,169.5,129.86
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,111.81,84.83
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,57.2,40.95
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,48.02,33.71
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,38.86,26.33
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,30.13,19.11
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,21.43,11.82
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,13.99,5.53
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,6.57,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.41,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,10.67,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,19.37,6.39
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,31.11,20.29
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,42.66,30.76
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,63.1,48.64
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,83.12,65.91
