Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,98.93,79.15
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,114.42,91.81
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,130.68,104.87
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,146.13,117.03
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,173.66,128.68
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,209.17,152.42
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,245.33,175.16
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,301.15,215.16
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,343.44,249.1
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,390.17,286.03
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,436.68,322.6
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,484.99,359.89
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,526.86,391.07
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,567.4,420.39
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,589.71,436.28
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,609.32,449.66
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,610.38,448.93
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,598.95,439.35
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,657.1,481.07
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,709.59,518.28
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,736.65,537.66
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,762.9,556.61
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,809.34,589.03
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,843.13,612.93
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,819.96,596.96
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,777.98,568.9
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,768.52,563.07
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,756.94,555.65
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,743.03,547.45
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,726.84,537.75
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,682.87,508.79
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,637.96,478.93
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,655.7,495.08
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,688.16,520.75
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,664.38,506.18
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,636.81,489.01
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,581.13,449.14
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,525.77,408.89
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,459.72,360.27
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,396.05,311.9
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,319.88,251.58
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,236.95,184.48
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,159.14,119.96
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,85.41,49.5
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,28.24,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,10.67,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,19.64,5.98
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,33.53,22.26
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,47.46,34.82
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,56.92,43.25
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,66.12,51.17
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,70.91,55.09
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,76.36,59.43
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,79.31,61.57
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,82.12,63.55
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,120.48,71.08
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,174.23,102.6
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,230.67,145.47
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,289.15,193.48
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,350.62,244.23
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,408.33,291.59
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,465.01,337.65
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,521.56,382.32
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,540.9,396.83
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,533.48,389.77
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,623.62,457.32
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,724.94,531.89
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,765.91,560.15
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,803.57,586.02
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,839.34,609.35
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,872.36,630.78
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,899.71,647.48
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,923.84,662.09
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,942.21,674.06
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,957.03,683.87
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,964.79,689.3
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,968.8,692.54
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,966.08,692.66
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,959.65,690.6
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,946.04,682.66
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,928.91,672.61
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,911.54,662.54
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,883.78,645.71
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,847.27,623.1
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,808.44,598.85
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,759.73,567.86
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,709.77,535.56
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,650.86,495.59
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,591.99,454.62
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,512.98,397.88
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,445.27,347.34
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,365.55,285.53
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,291.77,225.9
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,202.14,151.93
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,117.3,64.03
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,38.23,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,10.24,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.58,4.72
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,32.15,21.07
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,45.41,33.06
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,54.6,41.26
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,63.56,48.98
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,71.28,55.3
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,76.47,59.28
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,79.79,61.72
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,82.95,63.97
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,125.83,74.88
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,181.11,108.42
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,236.63,150.45
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,294.33,197.45
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,351.09,244.25
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,412.4,293.74
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,441.21,320.6
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,445.07,325.59
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,484.96,354.92
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,525.98,384.44
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,619.85,454.07
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,724.97,530.72
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,767.69,559.09
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,807.99,585.53
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,843.87,608.7
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,876.97,629.98
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,903.51,646.97
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,926.72,661.88
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,945.05,673.73
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,959.8,683.44
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,966.51,688.57
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,969.45,691.52
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,862.5,620.56
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,731.86,529.4
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,818.52,593.02
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,888.59,643.57
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,771.15,564.35
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,643.84,477.09
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,704.59,523.68
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,739.42,551.29
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,671.97,505.84
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,604.91,460.34
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,541.18,414.88
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,463.96,358.76
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,399.49,311.34
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,337.62,264.26
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,268.5,209.86
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,203.57,157.05
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,131.75,97.38
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,50.36,21.29
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,18.28,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,8.96,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,16.61,2.97
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,34.86,23.25
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,52.57,39.1
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,66.05,51.11
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,81.19,64.25
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,91.38,72.73
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,103.48,82.6
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,122.32,97.87
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,141.94,113.51
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,143.07,107.93
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,145.38,109.69
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,204.4,151.36
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,275.29,201.9
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,323.52,235.77
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,386.73,281.46
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,444.46,323.79
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,519.01,378.9
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,570.45,416.21
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,621.1,451.76
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,668.17,485.05
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,713.99,516.7
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,709.98,511.52
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,685.92,492.76
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,771.93,553.89
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,857.23,612.79
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,794.58,566.4
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,710.94,506.57
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,708.6,506.18
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,704.1,503.72
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,688.11,493.63
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,650.9,469.64
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,652.97,473.83
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,673.97,490.32
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,611.8,448.66
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,569.09,419.99
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,734.78,541.64
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,859.76,629.69
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,801.33,591.76
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,733.94,548.35
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,704.59,531.07
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,672.47,511.11
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,613.87,470.88
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,555.78,429.87
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,484.21,377.81
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,415.7,326.15
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,335.2,263.13
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,260.76,202.47
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,164.03,122.46
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,80.9,30.53
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,28.27,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,9.82,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,18.11,2.92
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,33.62,22.17
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,48.12,35.3
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,58.95,44.94
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,69.45,54.0
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,76.07,59.48
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,82.48,64.62
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,87.49,68.45
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,92.47,72.19
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,134.41,82.34
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,186.99,114.72
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,241.67,156.57
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,298.64,203.13
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,354.87,249.44
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,412.21,295.78
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,437.4,319.51
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,434.14,318.84
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,394.45,290.2
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,339.94,249.78
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,455.1,333.78
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,584.69,424.72
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,599.08,432.58
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,602.59,433.78
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,596.4,429.06
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,587.14,422.21
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,608.28,437.38
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,629.09,452.12
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,626.38,450.64
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,622.14,448.34
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,687.72,494.89
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,735.33,528.85
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,842.09,604.83
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,935.27,669.66
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,919.95,661.06
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,901.37,651.39
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,872.29,635.72
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,840.47,618.13
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,678.68,506.67
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,494.56,374.68
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,402.2,308.13
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,295.71,228.29
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,261.6,203.03
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,227.85,177.33
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,326.35,257.38
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,394.78,311.26
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,314.3,247.0
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,228.22,177.18
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,147.88,109.45
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,65.42,15.53
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,22.21,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,8.96,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,16.6,1.34
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,33.83,22.3
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,50.65,37.43
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,64.08,49.3
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,75.37,59.01
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,84.1,66.27
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,92.49,73.03
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,116.79,92.9
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,135.49,107.77
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,170.95,122.23
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,210.32,149.14
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,245.35,168.14
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,306.58,210.64
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,360.89,254.88
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,416.94,299.83
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,471.29,343.11
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,526.02,385.45
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,577.88,423.9
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,629.39,460.92
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,613.46,448.0
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,571.65,415.77
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,686.95,500.96
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,806.81,586.96
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,841.78,609.71
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,874.04,630.88
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,901.55,647.65
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,926.0,662.44
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,829.8,595.98
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,703.73,506.11
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,729.18,525.78
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,753.23,543.56
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,867.86,627.37
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,958.13,690.21
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,946.01,683.2
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,922.73,669.88
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,807.14,594.54
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,682.78,508.88
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,535.81,404.09
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,355.62,270.62
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,408.36,314.06
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,454.63,351.46
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,408.98,317.91
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,363.59,284.28
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,297.28,234.15
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,248.38,195.95
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,193.47,151.57
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,141.1,108.08
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,84.08,59.63
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,15.71,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.68,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,9.39,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,17.08,0.49
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,28.17,17.58
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,40.92,29.17
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,47.43,35.1
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,53.84,40.68
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,82.12,64.63
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,113.33,90.56
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,130.2,104.06
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,146.63,116.98
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,167.86,125.54
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,188.46,140.59
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,226.61,167.59
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,266.87,196.56
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,308.32,226.89
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,354.41,260.72
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,393.17,289.8
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,433.76,319.9
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,495.35,365.38
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,568.0,418.48
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,649.72,479.87
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,733.98,543.04
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,775.78,570.58
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,814.71,595.32
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,849.67,618.46
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,881.68,639.62
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,868.43,629.81
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,821.72,594.29
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,729.49,530.06
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,627.11,457.4
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,403.29,299.18
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,151.67,111.12
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,142.84,105.05
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,133.95,98.58
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,200.98,150.37
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,271.67,204.18
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,327.99,247.41
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,365.15,276.24
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,405.38,307.89
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,422.98,322.96
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,473.32,363.93
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,497.43,385.49
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,453.57,353.68
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,409.05,321.0
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,444.74,350.49
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,458.73,361.9
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,371.33,292.43
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,288.28,224.1
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,187.11,137.6
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,76.34,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,27.42,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,9.39,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,17.32,0.0
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,30.28,19.13
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,43.29,31.01
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,51.18,38.21
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,60.74,46.57
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,64.14,49.36
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,67.55,52.03
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,97.1,76.56
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,138.17,110.11
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,167.68,124.37
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,210.33,152.42
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,238.55,174.6
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,263.78,194.75
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,319.63,229.49
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,420.9,302.84
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,478.09,349.62
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,534.77,394.82
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,588.82,436.06
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,641.77,475.23
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,608.88,449.08
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,529.08,387.8
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,592.56,433.99
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,653.96,477.74
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,699.58,510.4
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,757.06,550.76
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,859.79,625.98
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,941.59,680.97
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,918.37,665.39
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,860.12,622.07
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,727.33,530.45
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,587.11,430.64
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,441.64,327.45
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,294.75,219.18
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,556.18,416.58
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,773.81,572.52
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,740.77,550.79
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,686.21,515.72
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,692.64,522.63
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,675.52,513.11
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,605.98,464.69
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,519.16,403.04
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,466.9,365.06
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,415.48,326.7
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,354.2,280.06
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,295.37,233.88
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,227.94,178.84
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,154.14,117.82
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,89.72,62.53
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,13.89,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,6.83,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,9.39,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,17.51,0.0
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,32.7,21.03
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,47.36,34.4
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,57.54,43.5
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,67.47,52.08
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,73.85,57.38
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,80.06,62.35
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,85.47,66.55
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,88.79,68.91
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,136.82,82.13
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,190.08,116.23
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,253.84,173.5
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,297.13,214.7
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,345.92,248.17
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,419.19,302.83
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,477.87,350.21
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,533.5,394.19
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,531.03,392.58
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,494.75,364.12
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,609.64,450.37
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,735.0,542.33
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,700.81,512.83
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,635.01,461.3
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,611.41,444.57
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,593.03,430.87
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,638.67,463.88
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,700.94,507.39
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,720.28,520.95
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,738.39,533.96
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,875.76,633.45
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,992.07,711.19
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,988.56,708.59
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,981.23,704.65
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,961.81,693.09
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,938.93,679.46
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,918.9,669.14
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,889.21,652.41
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,849.56,627.67
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,807.76,601.34
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,756.56,568.55
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,704.29,534.49
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,639.15,489.49
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,574.69,443.83
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,491.16,382.84
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,419.24,328.08
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,329.13,257.05
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,247.23,189.83
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,142.16,100.47
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,32.05,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,8.54,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,16.2,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,33.91,21.92
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,51.7,38.02
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,64.21,49.15
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,74.85,58.34
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,78.8,61.57
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,82.78,64.65
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,88.63,69.34
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,92.43,72.25
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,139.3,83.44
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,192.63,117.18
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,249.74,161.8
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,309.06,210.73
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,371.48,262.25
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,431.1,310.93
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,488.95,357.9
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,546.66,403.4
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,601.41,444.66
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,655.39,484.05
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,706.01,520.91
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,754.82,555.66
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,790.92,579.72
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,831.12,604.98
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,866.12,627.51
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,898.16,648.0
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,924.36,664.92
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,960.24,688.18
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,977.7,699.13
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,991.37,707.89
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,997.78,712.52
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,1000.29,714.87
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,996.28,712.88
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,988.45,708.64
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,973.25,700.22
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,954.45,689.63
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,926.79,673.0
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,902.5,658.67
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,861.66,633.32
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,818.72,606.43
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,767.15,573.65
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,714.51,539.57
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,647.57,494.57
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,581.41,448.89
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,495.37,385.9
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,421.3,329.33
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,327.34,255.17
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,242.34,185.41
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,135.96,94.02
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,24.97,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,8.54,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,16.01,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,31.58,19.95
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,46.67,33.77
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,56.89,42.93
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,66.86,51.55
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,71.68,55.55
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,77.88,60.53
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,80.83,62.81
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,85.78,66.71
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,159.11,106.4
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,215.21,154.24
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,242.55,165.09
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,310.63,211.79
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,368.37,259.9
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,427.89,308.59
