Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,894.21,667.25
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,930.07,691.23
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,962.54,712.89
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,989.6,731.36
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,1012.9,747.46
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,1029.86,758.6
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,1042.81,767.26
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,1049.12,772.18
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,1051.33,774.62
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,1045.33,771.59
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,1035.31,766.11
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,1017.02,755.3
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,995.12,742.24
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,977.44,733.31
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,944.82,714.2
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,903.37,687.52
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,859.39,658.84
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,803.58,622.56
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,746.61,584.43
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,675.59,533.45
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,611.17,485.39
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,519.06,415.05
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,432.02,344.06
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,311.19,237.6
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,186.47,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,71.8,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,14.15,1.51
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,28.79,18.96
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,35.96,26.04
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,43.05,32.7
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,47.42,36.66
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,56.34,44.48
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,59.55,47.01
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,101.57,57.13
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,162.16,93.73
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,225.73,143.15
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,289.27,197.33
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,357.23,255.69
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,419.96,309.24
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,482.76,361.26
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,543.45,410.3
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,603.33,456.96
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,659.86,498.94
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,714.73,538.28
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,765.47,574.19
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,813.84,605.85
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,858.44,633.55
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,900.29,659.1
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,935.86,681.64
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,967.98,701.93
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,994.11,717.01
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,1016.41,729.72
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,1032.3,739.93
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,1044.14,747.81
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,1049.88,752.84
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,1051.53,755.54
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,1045.47,752.92
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,1035.42,748.04
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,1017.26,738.89
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,995.39,727.48
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,965.57,710.32
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,943.58,698.32
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,900.4,672.1
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,854.86,644.06
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,798.19,607.04
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,740.47,568.37
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,667.96,518.22
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,602.52,471.03
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,509.14,400.65
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,421.09,329.71
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,304.43,227.1
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,181.41,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,7.26,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,15.12,1.06
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,29.94,19.74
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,43.42,32.31
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,56.42,44.17
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,67.09,53.62
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,77.32,62.44
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,80.62,65.02
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,116.46,75.1
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,169.5,110.34
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,223.12,153.11
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,272.61,197.42
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,310.3,230.88
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,353.17,263.98
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,396.17,295.77
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,374.68,281.59
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,335.76,253.08
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,368.57,277.17
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,403.14,301.77
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,596.29,444.29
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,787.41,576.14
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,737.27,535.35
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,638.49,463.17
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,541.75,396.29
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,433.5,318.95
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,520.13,380.8
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,593.21,430.02
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,556.31,403.85
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,517.1,376.97
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,444.91,326.71
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,391.77,289.0
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,534.01,394.57
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,676.1,494.59
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,518.16,384.97
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,361.78,272.83
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,268.74,204.96
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,161.81,123.0
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,178.37,137.3
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,213.02,165.24
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,187.63,145.95
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,147.96,115.15
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,122.15,94.73
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,96.62,73.99
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,71.39,53.18
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,45.67,31.57
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,26.79,14.86
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,8.23,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,16.31,0.47
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,32.32,21.73
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,43.79,32.65
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,55.01,42.9
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,62.6,49.58
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,71.97,57.55
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,76.5,61.1
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,117.52,72.6
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,172.58,106.66
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,231.45,151.71
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,290.48,200.63
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,351.83,251.86
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,412.16,301.6
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,473.28,350.34
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,531.93,396.3
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,590.54,440.64
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,645.06,479.69
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,698.45,516.51
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,746.86,548.73
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,793.35,578.64
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,839.65,607.48
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,893.88,640.29
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,928.94,660.99
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,960.58,679.58
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,986.37,695.31
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,1008.35,708.81
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,1023.86,718.49
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,1035.36,725.94
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,1039.86,727.91
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,1040.31,727.67
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,1033.58,726.19
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,1022.92,722.56
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,1000.82,711.47
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,987.3,705.88
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,955.49,687.9
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,920.62,668.06
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,875.71,641.48
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,828.63,613.06
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,774.49,579.16
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,714.69,540.36
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,639.3,489.08
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,565.64,436.66
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,469.93,366.31
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,379.83,294.47
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,256.6,184.07
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,99.68,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,15.56,0.0
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,30.89,20.15
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,40.61,29.47
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,52.28,39.99
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,58.05,45.12
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,63.71,49.94
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,67.5,52.89
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,110.47,64.9
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,165.45,98.61
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,224.56,143.92
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,284.71,194.1
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,350.04,248.76
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,410.61,299.13
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,471.79,348.46
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,530.45,395.08
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,588.77,439.98
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,643.89,480.36
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,697.97,518.7
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,748.24,554.31
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,789.48,582.51
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,830.41,607.96
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,877.89,637.38
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,831.83,604.49
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,758.72,551.05
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,880.79,637.01
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,979.36,698.87
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,1006.43,714.8
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,1017.27,721.34
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,1021.49,724.69
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,1021.76,725.81
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,1014.11,722.2
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,1002.61,716.42
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,980.82,704.87
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,955.57,691.2
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,922.37,672.67
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,892.9,656.49
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,846.09,627.72
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,797.47,597.33
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,736.79,557.44
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,675.75,516.23
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,598.87,462.13
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,523.83,407.1
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,426.9,333.84
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,335.7,260.05
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,220.39,153.61
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,70.96,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,16.28,0.0
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,32.18,20.81
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,43.25,31.27
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,54.11,41.02
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,59.68,45.94
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,66.55,51.75
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,70.55,54.95
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,113.21,67.41
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,172.06,116.41
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,203.56,150.57
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,245.5,181.7
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,294.49,218.87
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,332.92,249.08
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,371.65,278.9
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,462.97,347.92
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,578.01,434.95
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,541.61,406.76
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,459.54,343.27
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,493.77,368.71
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,529.08,394.25
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,699.38,521.68
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,855.9,632.06
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,824.38,607.83
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,755.93,556.03
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,871.53,639.71
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,962.7,698.69
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,976.55,707.09
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,986.65,713.81
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,990.36,716.96
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,990.27,717.86
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,994.94,721.69
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,983.27,715.05
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,960.35,701.35
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,934.12,685.62
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,901.05,664.64
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,865.18,641.79
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,824.61,615.95
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,776.73,584.78
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,716.07,544.29
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,655.23,502.61
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,577.07,446.25
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,501.21,389.46
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,403.76,315.08
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,311.16,239.78
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,194.78,130.26
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,46.92,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,14.41,0.0
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,28.62,17.73
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,39.88,28.27
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,49.12,36.57
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,53.46,40.42
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,57.83,44.1
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,61.15,46.74
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,106.84,59.94
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,172.98,113.97
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,211.03,152.64
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,232.22,171.45
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,246.79,184.5
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,307.17,228.5
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,381.55,282.97
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,418.06,309.77
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,455.15,336.49
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,570.25,420.6
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,691.0,506.93
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,739.32,539.69
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,785.46,569.31
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,828.01,595.12
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,868.02,618.98
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,901.49,639.76
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,931.68,658.46
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,956.49,672.46
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,977.69,684.27
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,992.31,693.52
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,1003.09,700.62
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,1006.82,703.6
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,1006.63,704.43
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,999.59,701.27
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,988.79,696.02
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,969.51,686.3
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,958.45,681.86
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,927.34,665.48
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,893.31,647.21
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,849.04,621.16
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,802.71,593.21
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,743.83,555.44
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,689.8,519.95
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,614.82,468.14
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,541.83,415.39
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,443.38,341.84
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,351.58,267.63
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,221.95,141.22
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,67.11,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,14.41,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,28.61,17.52
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,39.52,27.8
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,48.36,35.74
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,49.32,36.7
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,50.7,37.84
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,53.63,40.18
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,106.35,57.77
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,162.46,92.51
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,222.78,138.92
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,283.92,190.28
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,346.63,243.42
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,409.97,295.67
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,471.21,344.77
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,443.97,328.62
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,367.09,272.04
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,391.11,289.24
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,414.74,305.34
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,601.05,443.41
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,791.24,576.18
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,832.82,601.02
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,871.36,625.04
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,905.11,646.26
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,935.53,665.33
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,961.0,681.83
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,982.83,696.17
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,996.93,705.28
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,1007.1,712.17
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,1011.26,714.59
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,1011.46,714.76
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,1004.19,713.37
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,993.09,709.77
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,967.26,695.45
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,950.15,686.86
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,917.57,668.13
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,882.12,647.45
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,833.07,617.65
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,787.81,589.8
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,726.63,550.05
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,665.31,508.94
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,580.96,449.53
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,499.55,389.46
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,398.53,311.27
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,304.26,233.27
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,174.88,103.99
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,26.99,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.82,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.64,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,2.87,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,4.1,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,5.75,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,7.4,0.75
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,71.75,55.81
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,132.49,99.22
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,82.81,59.85
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,16.52,7.78
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,145.96,107.1
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,286.27,212.38
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,320.51,238.71
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,358.44,267.69
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,223.5,168.23
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,65.78,46.27
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,68.33,48.19
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,70.87,50.0
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,420.66,324.01
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,785.69,585.69
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,820.82,607.57
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,851.05,628.29
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,619.17,464.48
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,286.73,213.59
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,424.48,318.5
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,571.9,426.31
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,724.2,539.44
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,881.83,652.93
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,847.02,628.62
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,808.73,602.81
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,862.66,645.7
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,921.39,689.25
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,713.69,542.07
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,477.87,366.22
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,679.48,524.61
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,835.97,641.71
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,785.91,608.55
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,734.5,574.73
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,670.65,530.44
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,606.83,484.69
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,521.98,420.89
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,447.9,362.41
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,350.8,282.54
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,261.66,205.28
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,135.21,73.78
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,13.52,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,27.16,16.8
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,36.77,26.45
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,46.16,35.17
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,51.05,39.57
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,55.89,43.72
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,59.33,46.57
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,109.74,62.66
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,166.4,100.31
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,230.6,152.16
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,290.75,204.3
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,352.79,258.43
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,413.75,310.4
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,475.53,361.34
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,534.77,409.33
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,591.71,454.0
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,646.71,495.77
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,700.52,535.36
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,749.41,570.06
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,796.14,600.7
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,800.5,600.4
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,773.59,577.01
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,799.56,595.5
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,823.21,611.95
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,839.49,622.21
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,853.08,630.68
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,949.16,698.64
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,1014.29,741.5
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,1018.81,743.32
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,1019.38,743.23
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,1012.17,739.77
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,1001.18,734.06
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,989.04,727.77
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,961.36,711.29
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,928.13,692.24
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,892.01,671.05
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,849.96,644.44
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,805.56,615.74
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,749.86,578.07
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,688.61,535.29
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,615.42,482.06
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,543.87,427.57
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,441.46,347.64
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,346.17,266.6
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,174.72,82.81
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,11.44,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,23.19,13.48
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,32.47,22.79
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,39.64,29.54
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,43.9,33.42
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,48.16,37.1
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,51.01,39.38
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,108.19,56.79
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,171.67,104.51
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,226.88,153.9
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,280.42,201.81
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,329.12,244.92
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,405.14,303.66
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,500.48,378.03
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,562.84,428.1
2016,10,9,10,30,951.0,82.0,3.1,24.0,756.0,624.32,475.8
2016,10,9,10,45,957.5,83.5,3.1,24.5,783.0,682.45,519.4
2016,10,9,11,0,964.0,85.0,3.1,25.0,810.0,738.79,560.27
2016,10,9,11,15,968.5,85.5,3.1,25.0,829.0,790.66,597.09
2016,10,9,11,30,973.0,86.0,3.1,25.0,848.0,840.02,630.21
2016,10,9,11,45,973.5,87.5,3.15,25.5,857.5,884.45,658.71
2016,10,9,12,0,974.0,89.0,3.2,26.0,867.0,925.66,684.8
2016,10,9,12,15,974.0,89.5,3.2,26.0,868.0,962.01,708.53
2016,10,9,12,30,974.0,90.0,3.2,26.0,869.0,994.78,729.86
2016,10,9,12,45,972.5,89.5,3.25,26.5,860.5,1021.32,746.08
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,1043.93,759.82
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,1060.04,770.59
