Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,30,963.0,88.0,3.3,27.0,818.0,1071.99,778.89
2016,10,9,13,45,955.5,87.5,3.35,27.0,792.5,1076.21,782.87
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,1076.22,784.39
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,1069.85,783.14
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,1059.38,779.45
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,1038.89,768.22
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,1014.71,754.67
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,982.83,736.34
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,947.85,715.82
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,911.87,693.02
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,863.0,660.92
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,801.74,620.33
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,739.68,577.76
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,657.33,517.35
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,583.65,460.61
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,478.36,378.82
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,380.37,294.68
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,188.47,71.35
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,12.8,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,24.85,14.71
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,33.01,23.26
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,41.07,30.82
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,45.96,35.26
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,55.35,43.45
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,58.68,46.21
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,116.33,64.31
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,177.68,104.97
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,242.58,156.68
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,308.31,212.31
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,377.97,270.71
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,442.28,323.6
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,506.9,374.64
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,569.17,421.89
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,630.59,466.23
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,688.7,506.73
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,745.17,544.44
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,796.73,578.84
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,845.82,609.38
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,890.9,636.63
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,932.99,661.77
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,968.79,683.26
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,1001.0,702.55
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,1027.06,717.73
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,1049.17,730.65
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,1064.72,740.21
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,1076.1,747.51
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,1080.2,751.76
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,1080.06,753.74
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,1072.7,751.61
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,1061.27,747.22
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,1041.74,738.03
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,1018.5,726.64
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,985.06,709.41
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,959.32,696.97
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,912.74,670.13
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,863.91,641.29
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,801.29,602.12
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,737.94,560.97
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,657.06,504.86
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,584.97,452.02
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,477.18,370.94
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,377.05,286.3
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,185.15,42.93
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,12.8,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,24.83,14.37
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,32.94,22.98
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,40.96,30.46
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,45.4,34.48
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,49.84,38.28
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,58.01,45.17
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,115.36,63.4
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,174.68,102.37
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,237.55,151.7
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,300.7,204.98
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,365.42,259.71
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,430.35,313.0
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,493.49,363.26
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,553.49,409.74
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,612.68,453.92
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,668.92,494.91
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,723.63,533.64
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,774.15,568.66
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,822.3,600.04
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,865.35,627.14
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,905.51,652.22
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,940.19,674.45
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,971.38,694.52
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,996.52,709.44
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,1017.82,722.04
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,1032.67,731.61
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,1043.47,738.87
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,1047.09,741.04
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,1046.61,740.92
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,1039.03,738.96
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,1027.49,734.75
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,1003.67,722.04
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,976.53,707.3
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,955.07,695.15
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,919.14,673.49
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,871.96,644.29
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,822.75,613.25
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,760.65,573.19
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,698.02,531.3
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,622.99,477.59
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,544.84,418.96
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,437.72,337.83
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,338.69,253.11
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,165.63,5.38
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,13.66,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,26.55,15.1
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,35.35,24.43
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,44.03,32.38
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,47.89,35.84
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,51.85,39.17
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,56.08,42.66
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,116.5,64.31
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,173.77,102.14
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,235.12,150.81
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,266.12,190.17
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,256.36,192.9
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,285.4,215.34
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,314.74,237.51
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,445.05,335.05
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,602.11,451.48
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,657.3,491.72
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,710.97,530.2
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,760.2,565.18
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,807.15,596.34
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,848.66,622.34
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,887.23,646.12
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,920.85,667.48
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,951.1,686.6
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,975.91,701.16
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,997.04,713.42
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,1010.89,722.18
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,1020.81,728.64
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,1024.21,729.67
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,1023.64,728.41
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,1014.49,724.91
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,1001.53,719.2
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,980.48,707.0
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,967.64,700.25
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,933.9,679.52
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,897.27,656.97
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,849.41,626.74
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,799.68,594.79
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,736.44,553.58
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,679.08,514.97
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,596.04,455.56
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,515.84,395.47
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,408.07,313.3
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,308.48,227.0
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,150.28,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,13.23,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,24.49,13.24
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,41.13,29.28
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,57.41,43.82
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,73.24,57.67
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,88.68,70.84
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,104.04,83.6
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,136.49,98.77
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,166.2,121.46
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,192.35,142.81
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,222.18,165.94
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,252.58,189.28
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,312.89,233.35
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,388.83,289.05
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,438.81,326.16
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,492.35,365.46
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,591.38,438.15
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,692.68,511.5
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,735.2,541.8
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,780.19,572.31
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,820.46,598.37
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,858.04,622.53
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,889.99,643.8
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,918.77,663.11
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,861.34,624.55
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,748.88,544.94
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,799.6,581.75
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,831.64,605.22
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,779.28,569.23
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,705.33,518.95
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,677.86,502.12
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,648.69,483.63
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,792.74,590.22
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,915.51,673.67
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,788.48,589.86
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,655.37,498.53
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,483.3,373.65
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,321.57,250.3
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,284.22,222.91
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,246.78,194.28
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,204.45,160.51
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,162.46,126.16
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,102.87,77.4
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,56.95,37.91
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,25.71,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,13.23,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,24.04,12.6
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,35.28,24.3
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,44.71,32.93
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,51.96,39.42
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,59.0,45.49
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,65.49,50.91
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,116.67,67.21
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,122.4,80.17
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,89.66,67.19
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,91.26,68.16
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,92.76,68.99
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,126.61,95.26
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,161.23,121.61
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,302.32,228.24
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,463.74,345.2
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,573.57,423.9
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,689.59,505.48
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,737.61,537.2
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,783.61,566.43
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,771.03,554.47
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,732.88,525.22
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,746.54,533.82
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,757.05,539.69
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,872.95,619.07
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,963.78,674.22
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,888.89,627.28
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,757.25,539.99
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,898.4,637.31
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,999.51,698.71
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,990.38,693.93
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,977.52,688.51
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,956.3,678.02
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,931.72,665.48
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,897.59,646.79
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,860.75,626.12
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,811.8,597.02
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,767.32,570.17
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,703.16,528.38
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,639.2,485.28
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,555.98,426.65
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,475.71,366.96
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,366.07,281.67
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,265.32,191.09
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,98.69,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,12.8,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,23.31,11.68
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,34.55,23.6
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,44.05,32.31
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,49.01,36.84
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,53.97,41.16
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,61.56,47.56
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,115.09,64.33
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,171.04,102.34
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,234.46,152.88
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,268.13,192.65
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,266.8,200.7
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,286.06,215.98
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,302.01,227.87
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,330.24,249.31
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,359.11,270.96
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,520.29,393.51
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,695.34,522.8
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,649.22,484.71
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,561.49,416.59
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,723.45,536.58
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,870.95,637.94
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,904.02,658.58
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,933.84,677.79
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,808.24,592.48
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,619.11,455.72
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,664.56,489.46
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,689.78,508.28
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,511.19,379.94
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,328.37,243.98
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,489.9,367.25
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,651.45,485.27
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,630.47,471.24
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,607.59,456.81
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,756.0,568.55
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,873.0,650.81
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,823.14,617.82
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,771.63,584.15
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,712.85,544.04
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,649.04,498.95
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,565.52,437.68
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,485.1,375.81
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,373.28,287.52
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,270.85,191.6
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,101.15,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,12.8,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,23.28,11.11
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,33.58,22.51
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,45.82,33.5
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,50.32,37.63
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,54.9,41.6
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,63.53,48.84
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,117.7,65.41
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,173.71,103.26
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,237.87,154.33
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,298.38,205.77
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,360.82,258.91
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,421.94,310.2
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,484.48,361.14
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,543.23,407.65
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,601.34,452.08
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,656.52,493.11
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,710.51,532.05
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,758.94,565.32
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,805.05,594.83
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,848.22,621.95
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,888.75,646.97
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,922.27,668.76
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,952.38,688.33
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,977.0,704.38
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,997.91,718.13
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,1011.5,726.99
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,1021.13,733.5
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,1023.77,734.54
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,1022.44,733.26
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,1013.56,730.01
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,1000.86,724.49
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,980.22,712.79
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,956.13,698.94
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,933.29,686.72
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,896.31,664.92
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,848.34,634.07
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,798.58,601.45
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,734.91,557.88
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,671.0,512.7
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,592.09,454.88
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,510.92,392.5
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,397.47,303.96
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,293.74,202.5
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,111.66,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,12.8,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,23.24,10.59
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,33.88,22.7
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,46.66,34.18
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,51.11,38.29
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,55.68,42.25
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,65.13,50.21
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,118.56,66.36
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,173.42,103.2
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,236.99,153.37
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,280.39,199.14
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,296.59,220.04
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,379.54,281.25
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,483.95,360.78
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,542.92,408.34
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,601.31,454.24
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,656.16,495.4
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,709.77,534.43
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,759.0,568.69
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,805.96,599.31
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,847.11,625.6
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,885.3,649.66
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,918.97,671.57
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,949.29,691.23
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,973.71,707.37
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,994.45,721.22
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,1007.9,729.77
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,1017.43,736.11
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,1020.43,737.42
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,1019.47,736.38
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,1011.08,733.45
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,998.91,728.24
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,975.69,714.39
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,960.62,706.11
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,925.75,684.07
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,888.08,660.12
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,839.3,628.53
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,788.75,595.14
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,723.52,551.35
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,664.52,510.34
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,579.85,447.7
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,498.34,384.44
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,383.39,293.72
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,276.7,185.52
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,104.64,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,11.52,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,21.46,8.76
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,37.55,25.64
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,52.41,39.03
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,65.79,50.8
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,78.79,61.97
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,96.27,71.32
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,133.63,93.57
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,173.3,122.86
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,214.09,155.2
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,271.33,193.29
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,360.76,260.33
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,421.43,311.37
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,483.2,361.93
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,468.29,353.59
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,408.18,307.94
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,489.12,368.67
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,582.14,436.79
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,567.97,425.21
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,554.98,414.15
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,624.59,465.12
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,713.57,528.16
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,734.26,542.01
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,752.81,554.64
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,689.64,508.13
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,637.56,468.87
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,676.45,497.96
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,714.89,526.17
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,687.52,507.07
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,658.14,486.84
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,756.32,559.32
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,831.36,614.35
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,808.56,599.53
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,783.06,583.53
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,601.03,455.71
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,429.6,329.14
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,625.28,479.73
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,771.87,583.78
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,705.65,537.98
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,639.8,492.11
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,551.56,426.88
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,466.82,361.17
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,350.06,268.01
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,239.39,153.91
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,88.6,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,11.52,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,20.97,7.81
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,31.3,20.4
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,43.43,31.39
2016,10,19,7,45,270.0,83.0,2.65,24.5,138.5,62.39,47.89
2016,10,19,8,0,128.0,112.0,2.8,25.0,148.0,82.51,65.1
2016,10,19,8,15,397.5,96.0,2.9,25.5,241.5,74.53,52.08
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,116.85,64.84
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,176.85,116.21
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,213.44,153.36
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,269.15,190.76
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,355.01,254.99
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,414.65,304.69
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,475.17,353.69
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,533.13,400.03
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,588.48,443.17
2016,10,19,10,45,631.5,198.5,3.3,29.5,632.0,597.03,447.91
2016,10,19,11,0,418.0,297.0,3.3,30.0,596.0,564.9,422.25
