Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,15,382.5,316.0,3.3,30.0,594.5,582.45,434.81
2016,10,19,11,30,347.0,335.0,3.3,30.0,593.0,596.23,444.08
2016,10,19,11,45,378.0,329.5,3.35,30.5,614.0,636.5,472.49
2016,10,19,12,0,409.0,324.0,3.4,31.0,635.0,677.59,501.01
2016,10,19,12,15,394.5,329.5,3.4,31.0,629.0,690.15,509.44
2016,10,19,12,30,380.0,335.0,3.4,31.0,623.0,700.41,516.42
2016,10,19,12,45,393.5,326.5,3.4,31.0,622.0,719.98,530.66
2016,10,19,13,0,407.0,318.0,3.4,31.0,621.0,738.22,543.97
2016,10,19,13,15,436.5,297.0,3.35,31.0,615.5,775.7,570.41
2016,10,19,13,30,466.0,276.0,3.3,31.0,610.0,794.46,584.38
2016,10,19,13,45,456.5,270.0,3.25,31.0,587.5,787.68,580.2
2016,10,19,14,0,447.0,264.0,3.2,31.0,565.0,778.34,574.55
2016,10,19,14,15,446.0,250.5,3.1,30.5,538.5,767.05,568.94
2016,10,19,14,30,445.0,237.0,3.0,30.0,512.0,753.24,561.67
2016,10,19,14,45,398.0,230.5,2.95,30.0,464.5,677.51,509.96
2016,10,19,15,0,351.0,224.0,2.9,30.0,417.0,622.94,472.12
2016,10,19,15,15,332.5,206.5,2.7,29.5,377.0,582.22,444.79
2016,10,19,15,30,314.0,189.0,2.5,29.0,337.0,540.52,416.24
2016,10,19,15,45,302.0,169.5,2.35,29.0,299.0,501.58,388.77
2016,10,19,16,0,290.0,150.0,2.2,29.0,261.0,461.83,360.18
2016,10,19,16,15,421.5,111.5,1.9,28.5,246.5,540.76,421.96
2016,10,19,16,30,553.0,73.0,1.6,28.0,232.0,596.07,461.48
2016,10,19,16,45,484.5,64.0,1.35,28.0,182.0,508.98,394.85
2016,10,19,17,0,416.0,55.0,1.1,28.0,132.0,425.21,328.97
2016,10,19,17,15,301.5,41.5,1.1,27.5,87.5,306.67,233.85
2016,10,19,17,30,187.0,28.0,1.1,27.0,43.0,197.44,119.53
2016,10,19,17,45,93.5,14.0,1.1,26.5,21.5,69.69,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,39.0,14.0,1.85,22.0,17.0,11.95,0.0
2016,10,20,7,0,78.0,28.0,2.2,22.0,34.0,21.76,7.64
2016,10,20,7,15,177.5,47.5,2.5,22.0,75.0,36.48,24.85
2016,10,20,7,30,277.0,67.0,2.8,22.0,116.0,50.37,37.56
2016,10,20,7,45,346.5,81.0,3.15,22.5,164.5,60.15,46.35
2016,10,20,8,0,416.0,95.0,3.5,23.0,213.0,69.69,54.65
2016,10,20,8,15,212.0,114.0,3.8,23.0,174.5,86.16,63.64
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,105.78,81.27
2016,10,20,8,45,105.5,166.5,4.4,23.5,215.5,144.89,108.25
2016,10,20,9,0,203.0,200.0,4.7,24.0,295.0,201.33,149.46
2016,10,20,9,15,267.0,212.0,4.9,24.0,350.0,246.99,184.86
2016,10,20,9,30,331.0,224.0,5.1,24.0,405.0,300.29,227.25
2016,10,20,9,45,336.5,242.0,5.35,24.5,437.5,342.49,261.82
2016,10,20,10,0,342.0,260.0,5.6,25.0,470.0,385.31,296.25
2016,10,20,10,15,183.5,258.0,5.7,25.0,371.5,320.79,248.17
2016,10,20,10,30,25.0,256.0,5.8,25.0,273.0,229.45,176.6
2016,10,20,10,45,26.0,267.0,5.95,25.5,285.0,242.17,186.15
2016,10,20,11,0,27.0,278.0,6.1,26.0,297.0,255.08,195.65
2016,10,20,11,15,34.5,296.5,6.2,26.0,321.5,290.18,222.7
2016,10,20,11,30,42.0,315.0,6.3,26.0,346.0,317.91,243.99
2016,10,20,11,45,132.0,341.5,6.4,26.5,441.0,435.44,334.77
2016,10,20,12,0,222.0,368.0,6.5,27.0,536.0,548.28,420.11
2016,10,20,12,15,403.5,310.5,6.55,27.0,615.5,679.11,520.98
2016,10,20,12,30,585.0,253.0,6.6,27.0,695.0,821.1,627.7
2016,10,20,12,45,719.5,186.0,6.65,27.5,723.0,906.21,689.15
2016,10,20,13,0,854.0,119.0,6.7,28.0,751.0,976.23,736.98
2016,10,20,13,15,571.0,224.5,6.7,28.0,643.0,831.19,633.99
2016,10,20,13,30,288.0,330.0,6.7,28.0,535.0,657.64,502.15
2016,10,20,13,45,567.0,218.0,6.75,28.0,604.0,842.03,644.99
2016,10,20,14,0,846.0,106.0,6.8,28.0,673.0,1005.2,761.42
2016,10,20,14,15,835.0,104.0,6.75,28.0,640.5,995.31,754.85
2016,10,20,14,30,824.0,102.0,6.7,28.0,608.0,981.69,746.67
2016,10,20,14,45,808.5,99.5,6.7,28.0,569.0,959.36,732.77
2016,10,20,15,0,793.0,97.0,6.7,28.0,530.0,933.68,716.58
2016,10,20,15,15,771.5,93.5,6.6,27.5,485.5,897.79,694.02
2016,10,20,15,30,750.0,90.0,6.5,27.0,441.0,859.2,669.27
2016,10,20,15,45,726.0,84.0,6.4,26.5,392.5,819.1,643.0
2016,10,20,16,0,702.0,78.0,6.3,26.0,344.0,771.2,610.3
2016,10,20,16,15,659.0,72.0,5.95,25.5,292.5,705.32,562.2
2016,10,20,16,30,616.0,66.0,5.6,25.0,241.0,639.7,512.71
2016,10,20,16,45,555.0,57.0,5.35,25.0,189.5,556.55,446.83
2016,10,20,17,0,494.0,48.0,5.1,25.0,138.0,476.37,380.35
2016,10,20,17,15,380.0,36.5,4.8,24.0,91.5,359.29,281.78
2016,10,20,17,30,266.0,25.0,4.5,23.0,45.0,244.26,142.22
2016,10,20,17,45,133.0,12.5,4.2,22.5,22.5,92.75,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,11.0,2.8,12.5,23.5,9.39,0.0
2016,10,21,7,0,375.0,22.0,3.0,13.0,47.0,20.07,6.13
2016,10,21,7,15,495.0,31.0,3.2,13.5,97.5,27.88,18.35
2016,10,21,7,30,615.0,40.0,3.4,14.0,148.0,35.7,25.92
2016,10,21,7,45,682.5,45.5,3.6,15.0,204.0,40.13,30.09
2016,10,21,8,0,750.0,51.0,3.8,16.0,260.0,44.61,34.08
2016,10,21,8,15,790.5,55.0,3.95,16.5,315.0,58.84,36.05
2016,10,21,8,30,831.0,59.0,4.1,17.0,370.0,120.01,63.34
2016,10,21,8,45,859.5,61.5,4.3,18.0,422.5,187.0,112.07
2016,10,21,9,0,888.0,64.0,4.5,19.0,475.0,252.64,167.13
2016,10,21,9,15,906.5,66.5,4.4,19.5,522.5,318.2,225.36
2016,10,21,9,30,925.0,69.0,4.3,20.0,570.0,384.95,284.5
2016,10,21,9,45,939.0,70.5,4.25,20.5,611.5,449.9,341.06
2016,10,21,10,0,953.0,72.0,4.2,21.0,653.0,514.9,395.87
2016,10,21,10,15,962.5,73.5,4.1,21.0,687.0,577.33,447.58
2016,10,21,10,30,972.0,75.0,4.0,21.0,721.0,638.74,496.79
2016,10,21,10,45,978.5,75.5,3.9,21.5,747.0,695.98,540.33
2016,10,21,11,0,985.0,76.0,3.8,22.0,773.0,751.32,580.98
2016,10,21,11,15,989.0,77.0,3.7,22.0,791.0,803.2,617.5
2016,10,21,11,30,993.0,78.0,3.6,22.0,809.0,852.48,650.78
2016,10,21,11,45,994.0,78.5,3.55,22.5,818.0,895.98,678.63
2016,10,21,12,0,995.0,79.0,3.5,23.0,827.0,936.22,703.93
2016,10,21,12,15,995.0,79.0,3.45,23.0,827.0,971.58,727.11
2016,10,21,12,30,995.0,79.0,3.4,23.0,827.0,1003.28,747.78
2016,10,21,12,45,992.5,79.0,3.35,23.5,817.5,1028.84,762.88
2016,10,21,13,0,990.0,79.0,3.3,24.0,808.0,1050.37,775.37
2016,10,21,13,15,985.5,78.5,3.25,24.0,790.0,1065.28,785.13
2016,10,21,13,30,981.0,78.0,3.2,24.0,772.0,1075.97,792.35
2016,10,21,13,45,974.0,77.0,3.15,24.0,745.5,1079.34,795.0
2016,10,21,14,0,967.0,76.0,3.1,24.0,719.0,1078.46,795.15
2016,10,21,14,15,957.5,74.5,3.05,24.0,685.0,1070.25,790.75
2016,10,21,14,30,948.0,73.0,3.0,24.0,651.0,1057.96,783.93
2016,10,21,14,45,934.0,71.0,2.95,24.0,609.5,1036.57,771.3
2016,10,21,15,0,920.0,69.0,2.9,24.0,568.0,1011.48,756.38
2016,10,21,15,15,901.0,67.0,2.8,23.5,521.0,978.08,736.89
2016,10,21,15,30,882.0,65.0,2.7,23.0,474.0,941.69,715.21
2016,10,21,15,45,855.0,62.0,2.65,23.0,422.0,893.81,684.3
2016,10,21,16,0,828.0,59.0,2.6,23.0,370.0,853.58,658.08
2016,10,21,16,15,787.5,55.0,2.25,22.5,315.0,788.45,612.21
2016,10,21,16,30,747.0,51.0,1.9,22.0,260.0,722.97,564.43
2016,10,21,16,45,682.5,45.0,1.55,21.5,204.5,635.79,498.32
2016,10,21,17,0,618.0,39.0,1.2,21.0,149.0,551.19,430.58
2016,10,21,17,15,499.5,30.5,1.15,20.0,98.5,428.59,331.07
2016,10,21,17,30,381.0,22.0,1.1,19.0,48.0,306.62,162.12
2016,10,21,17,45,190.5,11.0,1.1,18.0,24.0,126.87,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,10.5,0.75,11.5,22.5,8.96,0.0
2016,10,22,7,0,365.0,21.0,0.7,12.0,45.0,19.12,4.59
2016,10,22,7,15,486.5,30.5,0.75,12.5,95.0,27.44,18.05
2016,10,22,7,30,608.0,40.0,0.8,13.0,145.0,35.72,26.09
2016,10,22,7,45,673.5,46.0,0.9,13.5,200.5,40.55,30.7
2016,10,22,8,0,739.0,52.0,1.0,14.0,256.0,45.4,35.11
2016,10,22,8,15,780.0,56.0,1.1,15.0,311.0,60.36,37.08
2016,10,22,8,30,821.0,60.0,1.2,16.0,366.0,120.87,64.39
2016,10,22,8,45,848.0,63.5,1.35,17.0,418.0,187.68,112.97
2016,10,22,9,0,875.0,67.0,1.5,18.0,470.0,253.12,167.37
2016,10,22,9,15,894.5,69.5,1.65,19.0,517.0,318.16,224.02
2016,10,22,9,30,914.0,72.0,1.8,20.0,564.0,384.52,281.45
2016,10,22,9,45,927.0,74.5,1.95,21.0,605.0,449.3,336.33
2016,10,22,10,0,940.0,77.0,2.1,22.0,646.0,514.07,389.27
2016,10,22,10,15,950.0,78.5,2.1,22.5,680.0,576.04,438.42
2016,10,22,10,30,960.0,80.0,2.1,23.0,714.0,637.06,485.0
2016,10,22,10,45,965.5,81.5,2.1,23.5,740.5,694.04,527.0
2016,10,22,11,0,971.0,83.0,2.1,24.0,767.0,749.08,566.19
2016,10,22,11,15,975.5,84.0,2.1,24.0,784.5,800.71,601.77
2016,10,22,11,30,980.0,85.0,2.1,24.0,802.0,849.82,634.11
2016,10,22,11,45,980.5,86.0,2.1,24.5,811.0,892.96,660.86
2016,10,22,12,0,981.0,87.0,2.1,25.0,820.0,932.86,685.2
2016,10,22,12,15,981.0,87.0,2.1,25.0,819.5,967.82,707.51
2016,10,22,12,30,981.0,87.0,2.1,25.0,819.0,999.18,727.49
2016,10,22,12,45,978.0,87.0,2.15,25.5,810.0,1023.99,742.45
2016,10,22,13,0,975.0,87.0,2.2,26.0,801.0,1044.81,755.0
2016,10,22,13,15,970.0,86.5,2.2,26.0,783.0,1059.06,764.42
2016,10,22,13,30,965.0,86.0,2.2,26.0,765.0,1069.15,771.45
2016,10,22,13,45,957.0,85.0,2.2,26.0,738.5,1071.47,773.8
2016,10,22,14,0,949.0,84.0,2.2,26.0,712.0,1069.62,773.8
2016,10,22,14,15,939.0,82.5,2.2,26.0,678.0,1061.03,769.76
2016,10,22,14,30,929.0,81.0,2.2,26.0,644.0,1048.44,763.4
2016,10,22,14,45,913.0,79.5,2.25,26.0,602.5,1026.0,751.48
2016,10,22,15,0,897.0,78.0,2.3,26.0,561.0,1000.02,737.32
2016,10,22,15,15,877.0,75.0,2.25,25.5,513.5,964.88,717.41
2016,10,22,15,30,857.0,72.0,2.2,25.0,466.0,937.33,702.37
2016,10,22,15,45,827.5,69.0,2.2,25.0,414.0,887.34,670.89
2016,10,22,16,0,798.0,66.0,2.2,25.0,362.0,835.42,637.41
2016,10,22,16,15,755.0,61.0,1.9,24.0,307.0,767.59,591.43
2016,10,22,16,30,712.0,56.0,1.6,23.0,252.0,699.55,543.3
2016,10,22,16,45,642.5,49.5,1.3,22.0,197.0,608.76,475.84
2016,10,22,17,0,573.0,43.0,1.0,21.0,142.0,529.36,412.93
2016,10,22,17,15,450.0,32.5,1.05,20.0,93.0,404.21,311.41
2016,10,22,17,30,327.0,22.0,1.1,19.0,44.0,277.86,126.43
2016,10,22,17,45,163.5,11.0,1.15,18.5,22.0,110.15,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,7.68,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,14.87,1.21
2016,10,23,7,15,5.5,38.5,2.25,14.5,39.5,30.82,20.63
2016,10,23,7,30,11.0,59.0,2.3,15.0,61.0,46.59,35.28
2016,10,23,7,45,20.5,81.0,2.35,15.5,86.0,62.0,49.29
2016,10,23,8,0,30.0,103.0,2.4,16.0,111.0,77.71,63.27
2016,10,23,8,15,37.0,124.0,2.35,16.5,136.0,93.82,73.35
2016,10,23,8,30,44.0,145.0,2.3,17.0,161.0,114.95,89.39
2016,10,23,8,45,160.5,165.5,2.3,17.5,237.0,153.3,115.13
2016,10,23,9,0,277.0,186.0,2.3,18.0,313.0,208.7,155.59
2016,10,23,9,15,366.0,188.5,2.5,18.5,373.5,258.25,194.06
2016,10,23,9,30,455.0,191.0,2.7,19.0,434.0,321.15,244.27
2016,10,23,9,45,446.5,210.5,2.9,20.0,464.0,366.85,282.21
2016,10,23,10,0,438.0,230.0,3.1,21.0,494.0,411.34,318.02
2016,10,23,10,15,367.5,263.0,3.15,21.5,492.5,427.84,331.78
2016,10,23,10,30,297.0,296.0,3.2,22.0,491.0,441.91,342.43
2016,10,23,10,45,590.0,200.5,3.3,22.5,607.0,574.71,445.07
2016,10,23,11,0,883.0,105.0,3.4,23.0,723.0,711.13,548.36
2016,10,23,11,15,887.5,106.0,3.4,23.0,740.0,758.92,583.02
2016,10,23,11,30,892.0,107.0,3.4,23.0,757.0,804.46,614.35
2016,10,23,11,45,750.0,172.5,3.45,23.5,723.5,806.35,613.82
2016,10,23,12,0,608.0,238.0,3.5,24.0,690.0,777.61,590.2
2016,10,23,12,15,747.5,175.0,3.5,24.0,730.5,869.61,656.91
2016,10,23,12,30,887.0,112.0,3.5,24.0,771.0,940.3,704.53
2016,10,23,12,45,445.0,144.5,3.5,24.5,475.0,603.47,465.84
2016,10,23,13,0,3.0,177.0,3.5,25.0,179.0,155.08,116.97
2016,10,23,13,15,184.5,240.5,3.45,25.0,369.5,448.64,348.07
2016,10,23,13,30,366.0,304.0,3.4,25.0,560.0,706.96,538.06
2016,10,23,13,45,282.0,307.5,3.4,25.0,500.5,635.56,484.26
2016,10,23,14,0,198.0,311.0,3.4,25.0,441.0,540.07,414.24
2016,10,23,14,15,518.5,204.0,3.3,25.0,521.5,788.13,602.25
2016,10,23,14,30,839.0,97.0,3.2,25.0,602.0,989.15,740.08
2016,10,23,14,45,604.0,154.0,3.1,25.0,505.0,825.45,627.65
2016,10,23,15,0,369.0,211.0,3.0,25.0,408.0,625.51,484.15
2016,10,23,15,15,567.5,147.0,2.65,24.5,420.0,760.06,586.42
2016,10,23,15,30,766.0,83.0,2.3,24.0,432.0,864.27,658.62
2016,10,23,15,45,737.0,78.5,2.0,23.5,383.0,814.83,623.93
2016,10,23,16,0,708.0,74.0,1.7,23.0,334.0,769.93,593.03
2016,10,23,16,15,661.0,68.0,1.6,22.5,281.5,700.54,545.37
2016,10,23,16,30,614.0,62.0,1.5,22.0,229.0,631.74,496.2
2016,10,23,16,45,543.5,54.0,1.45,21.5,177.5,542.67,429.5
2016,10,23,17,0,473.0,46.0,1.4,21.0,126.0,457.3,361.7
2016,10,23,17,15,346.0,34.5,1.4,20.5,81.0,332.41,256.93
2016,10,23,17,30,219.0,23.0,1.4,20.0,36.0,204.58,72.87
2016,10,23,17,45,109.5,11.5,1.45,20.0,18.0,77.25,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,8.96,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,17.01,0.65
2016,10,24,7,15,40.5,41.5,1.4,18.5,48.5,32.24,21.35
2016,10,24,7,30,81.0,62.0,1.6,19.0,76.0,47.39,35.34
2016,10,24,7,45,102.5,84.5,1.85,20.0,108.5,63.38,49.55
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,78.96,63.06
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,97.29,73.43
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,127.45,93.56
2016,10,24,8,45,176.0,172.5,2.25,23.0,245.0,160.73,117.95
2016,10,24,9,0,198.0,194.0,2.3,24.0,283.0,197.21,145.97
2016,10,24,9,15,177.0,216.5,2.25,24.5,302.5,225.42,169.51
2016,10,24,9,30,156.0,239.0,2.2,25.0,322.0,251.37,190.75
2016,10,24,9,45,483.0,169.0,2.2,25.5,452.5,347.77,261.21
2016,10,24,10,0,810.0,99.0,2.2,26.0,583.0,475.22,356.77
2016,10,24,10,15,528.0,201.0,2.2,26.5,523.5,464.9,351.26
2016,10,24,10,30,246.0,303.0,2.2,27.0,464.0,411.86,311.48
2016,10,24,10,45,246.0,316.0,2.2,27.5,482.0,441.26,333.12
2016,10,24,11,0,246.0,329.0,2.2,28.0,500.0,470.39,353.72
2016,10,24,11,15,555.0,217.0,2.2,28.0,615.5,628.35,471.89
2016,10,24,11,30,864.0,105.0,2.2,28.0,731.0,780.93,580.64
2016,10,24,11,45,846.5,116.0,2.25,28.5,735.0,822.9,606.42
2016,10,24,12,0,829.0,127.0,2.3,29.0,739.0,854.39,625.96
2016,10,24,12,15,829.0,127.0,2.25,29.0,739.0,885.64,645.79
2016,10,24,12,30,829.0,127.0,2.2,29.0,739.0,913.77,663.48
2016,10,24,12,45,826.0,126.5,2.2,29.0,730.0,935.28,677.39
2016,10,24,13,0,823.0,126.0,2.2,29.0,721.0,953.29,689.19
2016,10,24,13,15,571.5,219.5,2.2,29.0,628.5,826.15,605.47
2016,10,24,13,30,320.0,313.0,2.2,29.0,536.0,671.8,496.35
2016,10,24,13,45,557.0,216.0,2.2,29.5,587.0,829.47,610.47
2016,10,24,14,0,794.0,119.0,2.2,30.0,638.0,966.36,699.17
2016,10,24,14,15,488.5,197.5,2.2,29.5,512.0,750.23,556.16
2016,10,24,14,30,183.0,276.0,2.2,29.0,386.0,494.08,372.57
2016,10,24,14,45,456.0,192.5,2.25,29.0,440.5,713.24,537.88
2016,10,24,15,0,729.0,109.0,2.3,29.0,495.0,889.85,659.86
2016,10,24,15,15,482.0,149.0,2.3,29.0,395.5,679.29,515.75
2016,10,24,15,30,235.0,189.0,2.3,29.0,296.0,467.12,360.01
2016,10,24,15,45,421.5,139.0,2.3,29.0,303.5,595.11,460.5
2016,10,24,16,0,608.0,89.0,2.3,29.0,311.0,699.19,536.27
2016,10,24,16,15,556.5,82.0,2.05,28.0,260.5,627.37,485.43
2016,10,24,16,30,505.0,75.0,1.8,27.0,210.0,556.37,434.38
2016,10,24,16,45,429.5,64.5,1.55,26.5,161.0,463.73,363.77
2016,10,24,17,0,354.0,54.0,1.3,26.0,112.0,374.47,292.16
2016,10,24,17,15,234.0,38.5,1.3,25.0,71.0,256.96,194.1
2016,10,24,17,30,114.0,23.0,1.3,24.0,30.0,134.04,28.94
2016,10,24,17,45,57.0,11.5,1.3,23.5,15.0,44.9,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,44.0,11.0,0.9,16.5,13.5,9.39,0.0
2016,10,25,7,0,88.0,22.0,1.0,17.0,27.0,17.32,0.0
2016,10,25,7,15,171.0,39.5,1.2,17.5,63.0,30.22,19.64
2016,10,25,7,30,254.0,57.0,1.4,18.0,99.0,43.09,31.75
2016,10,25,7,45,302.5,74.0,1.6,19.0,142.0,55.07,42.52
2016,10,25,8,0,351.0,91.0,1.8,20.0,185.0,66.65,52.66
2016,10,25,8,15,388.5,104.0,1.85,20.5,228.5,83.37,58.86
2016,10,25,8,30,426.0,117.0,1.9,21.0,272.0,126.33,82.49
2016,10,25,8,45,420.5,138.0,2.0,22.0,309.0,173.57,118.16
2016,10,25,9,0,415.0,159.0,2.1,23.0,346.0,220.44,156.63
2016,10,25,9,15,612.0,124.0,2.1,23.0,431.0,282.04,201.96
2016,10,25,9,30,809.0,89.0,2.1,23.0,516.0,363.63,265.63
2016,10,25,9,45,827.5,91.0,2.1,23.5,556.0,424.75,316.91
2016,10,25,10,0,846.0,93.0,2.1,24.0,596.0,486.72,367.28
2016,10,25,10,15,599.5,186.0,2.1,24.0,552.0,493.44,375.51
2016,10,25,10,30,353.0,279.0,2.1,24.0,508.0,460.09,351.36
2016,10,25,10,45,622.0,188.5,2.1,24.5,611.0,584.86,445.64
2016,10,25,11,0,891.0,98.0,2.1,25.0,714.0,709.99,537.56
2016,10,25,11,15,602.0,214.0,2.1,25.0,635.0,664.62,501.26
2016,10,25,11,30,313.0,330.0,2.1,25.0,556.0,568.26,428.48
2016,10,25,11,45,304.0,336.5,2.15,25.5,558.0,586.26,441.33
2016,10,25,12,0,295.0,343.0,2.2,26.0,560.0,602.69,452.14
2016,10,25,12,15,390.5,310.5,2.25,26.0,597.5,669.34,501.77
2016,10,25,12,30,486.0,278.0,2.3,26.0,635.0,756.82,564.37
2016,10,25,12,45,409.5,301.5,2.35,26.5,600.0,710.17,529.8
2016,10,25,13,0,333.0,325.0,2.4,27.0,565.0,676.75,504.67
2016,10,25,13,15,392.5,298.0,2.4,27.0,574.5,716.4,534.75
2016,10,25,13,30,452.0,271.0,2.4,27.0,584.0,775.56,577.05
2016,10,25,13,45,377.0,280.5,2.4,27.0,535.0,700.15,524.29
2016,10,25,14,0,302.0,290.0,2.4,27.0,486.0,642.8,483.7
2016,10,25,14,15,371.0,257.5,2.3,27.0,486.0,679.06,512.3
2016,10,25,14,30,440.0,225.0,2.2,27.0,486.0,734.57,552.86
2016,10,25,14,45,572.5,169.0,2.15,27.0,484.5,801.34,602.29
2016,10,25,15,0,705.0,113.0,2.1,27.0,483.0,870.84,649.95
2016,10,25,15,15,486.0,148.5,1.85,26.5,393.0,682.42,520.51
2016,10,25,15,30,267.0,184.0,1.6,26.0,303.0,491.33,380.65
2016,10,25,15,45,254.0,164.5,1.4,26.0,267.5,452.63,353.57
2016,10,25,16,0,241.0,145.0,1.2,26.0,232.0,413.4,324.51
2016,10,25,16,15,226.0,123.5,1.1,25.5,195.0,369.23,291.94
2016,10,25,16,30,211.0,102.0,1.0,25.0,158.0,324.88,258.07
2016,10,25,16,45,184.5,80.5,0.9,24.5,121.5,271.35,215.36
2016,10,25,17,0,158.0,59.0,0.8,24.0,85.0,218.69,171.65
2016,10,25,17,15,99.5,39.5,0.85,23.5,53.5,148.15,110.32
2016,10,25,17,30,41.0,20.0,0.9,23.0,22.0,58.16,0.57
2016,10,25,17,45,20.5,10.0,0.95,22.5,11.0,21.15,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,83.5,10.5,1.05,16.5,15.0,8.96,0.0
2016,10,26,7,0,167.0,21.0,1.1,17.0,30.0,16.4,0.0
2016,10,26,7,15,294.5,34.0,1.2,17.5,72.5,27.89,17.58
2016,10,26,7,30,422.0,47.0,1.3,18.0,115.0,38.13,27.43
2016,10,26,7,45,501.0,54.5,1.45,19.0,165.0,43.33,32.3
2016,10,26,8,0,580.0,62.0,1.6,20.0,215.0,48.56,36.93
2016,10,26,8,15,628.0,68.0,1.75,21.0,266.0,65.08,40.1
2016,10,26,8,30,676.0,74.0,1.9,22.0,317.0,118.51,66.08
2016,10,26,8,45,709.5,78.0,2.05,23.0,365.5,174.1,105.78
2016,10,26,9,0,743.0,82.0,2.2,24.0,414.0,236.65,156.53
2016,10,26,9,15,766.0,85.5,2.2,24.5,458.5,295.9,207.18
2016,10,26,9,30,789.0,89.0,2.2,25.0,503.0,357.19,259.32
2016,10,26,9,45,804.0,92.0,2.2,25.5,541.5,416.54,309.01
2016,10,26,10,0,819.0,95.0,2.2,26.0,580.0,476.4,357.48
2016,10,26,10,15,567.0,190.5,2.15,26.5,535.0,476.81,360.11
2016,10,26,10,30,315.0,286.0,2.1,27.0,490.0,444.85,336.04
2016,10,26,10,45,321.0,294.0,2.05,27.5,508.5,478.03,360.32
2016,10,26,11,0,327.0,302.0,2.0,28.0,527.0,511.19,383.67
2016,10,26,11,15,205.5,318.5,1.95,28.0,461.5,448.41,336.81
2016,10,26,11,30,84.0,335.0,1.9,28.0,396.0,372.04,279.08
2016,10,26,11,45,485.0,217.0,1.85,28.5,571.0,629.49,471.58
2016,10,26,12,0,886.0,99.0,1.8,29.0,746.0,864.33,630.31
2016,10,26,12,15,885.5,99.0,1.8,29.0,746.0,895.62,648.19
2016,10,26,12,30,885.0,99.0,1.8,29.0,746.0,923.64,665.99
2016,10,26,12,45,633.5,204.5,1.8,29.5,664.5,844.02,612.85
2016,10,26,13,0,382.0,310.0,1.8,30.0,583.0,707.54,516.39
2016,10,26,13,15,626.5,203.0,1.8,30.0,638.5,869.68,631.61
2016,10,26,13,30,871.0,96.0,1.8,30.0,694.0,985.65,704.91
2016,10,26,13,45,863.5,94.0,1.8,30.0,669.0,986.44,705.04
2016,10,26,14,0,856.0,92.0,1.8,30.0,644.0,983.42,704.24
2016,10,26,14,15,844.5,90.5,1.8,30.0,612.0,973.29,699.14
2016,10,26,14,30,833.0,89.0,1.8,30.0,580.0,971.28,699.43
2016,10,26,14,45,805.5,90.5,1.8,30.0,539.0,941.91,682.29
2016,10,26,15,0,778.0,92.0,1.8,30.0,498.0,909.42,663.34
2016,10,26,15,15,755.0,88.5,1.75,29.5,454.0,872.32,641.94
2016,10,26,15,30,732.0,85.0,1.7,29.0,410.0,832.69,618.51
2016,10,26,15,45,700.5,80.0,1.7,29.0,361.5,787.46,590.04
2016,10,26,16,0,669.0,75.0,1.7,29.0,313.0,735.04,555.8
2016,10,26,16,15,620.5,69.0,1.45,28.0,262.5,665.7,508.52
2016,10,26,16,30,572.0,63.0,1.2,27.0,212.0,597.12,459.71
2016,10,26,16,45,499.0,54.0,1.0,26.5,162.5,506.51,391.68
2016,10,26,17,0,426.0,45.0,0.8,26.0,113.0,419.91,323.17
2016,10,26,17,15,297.5,32.5,0.85,25.5,70.5,295.49,218.78
2016,10,26,17,30,169.0,20.0,0.9,25.0,28.0,163.23,0.0
2016,10,26,17,45,84.5,10.0,0.95,24.5,14.0,60.49,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,58.5,10.5,0.8,17.5,13.5,8.96,0.0
2016,10,27,7,0,117.0,21.0,0.8,18.0,27.0,16.33,0.0
2016,10,27,7,15,238.0,36.0,0.85,18.5,67.5,27.83,17.32
2016,10,27,7,30,359.0,51.0,0.9,19.0,108.0,39.21,28.21
2016,10,27,7,45,442.5,60.5,0.95,20.0,157.5,48.09,36.28
2016,10,27,8,0,526.0,70.0,1.0,21.0,207.0,54.69,42.08
2016,10,27,8,15,577.5,77.0,0.85,22.0,257.5,71.4,45.55
2016,10,27,8,30,629.0,84.0,0.7,23.0,308.0,122.81,70.87
2016,10,27,8,45,668.5,88.0,0.6,24.0,357.0,176.45,108.38
2016,10,27,9,0,708.0,92.0,0.5,25.0,406.0,234.8,154.27
2016,10,27,9,15,732.5,96.0,0.55,25.5,450.0,293.33,202.9
2016,10,27,9,30,757.0,100.0,0.6,26.0,494.0,356.41,254.69
2016,10,27,9,45,776.5,102.5,0.7,26.5,533.5,415.32,302.59
2016,10,27,10,0,796.0,105.0,0.8,27.0,573.0,475.3,349.9
2016,10,27,10,15,809.5,107.5,1.0,27.5,605.5,532.93,394.74
2016,10,27,10,30,823.0,110.0,1.2,28.0,638.0,590.38,438.15
2016,10,27,10,45,832.5,111.5,1.4,28.5,663.5,643.87,477.66
2016,10,27,11,0,842.0,113.0,1.6,29.0,689.0,696.18,515.4
2016,10,27,11,15,848.0,114.0,1.7,29.0,706.0,744.02,549.57
2016,10,27,11,30,854.0,115.0,1.8,29.0,723.0,789.85,580.67
2016,10,27,11,45,486.0,233.5,1.95,29.5,580.0,646.82,478.7
2016,10,27,12,0,118.0,352.0,2.1,30.0,437.0,432.2,320.59
2016,10,27,12,15,249.5,334.0,2.15,30.0,515.0,570.26,422.95
2016,10,27,12,30,381.0,316.0,2.2,30.0,593.0,684.12,504.27
2016,10,27,12,45,272.0,331.0,2.25,30.0,528.0,613.79,453.14
2016,10,27,13,0,163.0,346.0,2.3,30.0,463.0,518.04,384.4
2016,10,27,13,15,523.0,220.5,2.3,30.0,580.5,779.6,576.12
2016,10,27,13,30,883.0,95.0,2.3,30.0,698.0,995.79,718.08
2016,10,27,13,45,876.0,93.5,2.35,30.0,673.5,997.74,718.61
2016,10,27,14,0,869.0,92.0,2.4,30.0,649.0,995.88,719.04
2016,10,27,14,15,857.5,90.0,2.4,30.0,616.5,985.14,713.48
2016,10,27,14,30,846.0,88.0,2.4,30.0,584.0,982.41,713.32
2016,10,27,14,45,824.5,87.5,2.45,30.0,543.5,956.38,698.61
2016,10,27,15,0,803.0,87.0,2.5,30.0,503.0,927.14,681.92
2016,10,27,15,15,780.0,84.0,2.5,29.5,458.5,890.32,660.93
2016,10,27,15,30,757.0,81.0,2.5,29.0,414.0,850.91,637.81
2016,10,27,15,45,724.5,76.5,2.5,29.0,365.0,798.53,603.94
2016,10,27,16,0,692.0,72.0,2.5,29.0,316.0,751.15,572.66
2016,10,27,16,15,644.0,66.0,2.15,28.0,264.5,681.63,524.47
2016,10,27,16,30,596.0,60.0,1.8,27.0,213.0,612.82,474.72
2016,10,27,16,45,521.5,51.5,1.5,26.5,163.0,520.94,404.71
2016,10,27,17,0,447.0,43.0,1.2,26.0,113.0,433.21,334.29
2016,10,27,17,15,316.0,30.5,1.2,25.0,70.0,306.48,226.2
2016,10,27,17,30,185.0,18.0,1.2,24.0,27.0,170.58,0.0
2016,10,27,17,45,92.5,9.0,1.2,23.0,13.5,64.54,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,109.5,9.5,0.35,16.5,14.5,8.11,0.0
2016,10,28,7,0,219.0,19.0,0.4,17.0,29.0,15.84,0.0
2016,10,28,7,15,353.0,30.5,0.45,17.5,73.5,25.12,15.06
2016,10,28,7,30,487.0,42.0,0.5,18.0,118.0,34.29,24.08
2016,10,28,7,45,567.0,48.5,0.6,18.5,170.0,38.96,28.56
2016,10,28,8,0,647.0,55.0,0.7,19.0,222.0,47.58,36.24
2016,10,28,8,15,693.0,60.5,0.9,20.0,274.0,66.28,39.74
2016,10,28,8,30,739.0,66.0,1.1,21.0,326.0,122.74,67.14
2016,10,28,8,45,770.5,69.5,1.3,22.0,375.5,180.97,108.93
2016,10,28,9,0,802.0,73.0,1.5,23.0,425.0,242.77,159.45
2016,10,28,9,15,823.5,76.0,1.7,23.5,470.5,304.6,212.7
2016,10,28,9,30,845.0,79.0,1.9,24.0,516.0,368.18,267.27
2016,10,28,9,45,591.0,162.5,2.1,25.0,479.5,391.43,292.95
2016,10,28,10,0,337.0,246.0,2.3,26.0,443.0,375.0,284.31
2016,10,28,10,15,293.5,270.0,2.3,26.0,448.5,397.51,302.53
2016,10,28,10,30,250.0,294.0,2.3,26.0,454.0,407.71,310.62
2016,10,28,10,45,226.5,309.5,2.35,26.5,459.0,424.68,322.81
2016,10,28,11,0,203.0,325.0,2.4,27.0,464.0,439.16,332.71
2016,10,28,11,15,178.5,334.5,2.35,27.5,459.0,444.88,335.77
2016,10,28,11,30,154.0,344.0,2.3,28.0,454.0,448.15,336.88
2016,10,28,11,45,540.0,216.5,2.3,28.5,606.5,673.61,504.81
2016,10,28,12,0,926.0,89.0,2.3,29.0,759.0,886.81,649.38
2016,10,28,12,15,925.5,89.0,2.25,29.0,758.5,919.14,668.03
2016,10,28,12,30,925.0,89.0,2.2,29.0,758.0,948.07,686.05
2016,10,28,12,45,628.0,204.0,2.2,29.0,656.0,837.91,613.68
2016,10,28,13,0,331.0,319.0,2.2,29.0,554.0,669.06,493.86
2016,10,28,13,15,619.0,203.5,2.15,29.0,628.5,862.22,633.1
2016,10,28,13,30,907.0,88.0,2.1,29.0,703.0,1010.62,727.61
2016,10,28,13,45,897.5,87.0,2.1,29.5,677.0,1010.75,725.61
2016,10,28,14,0,888.0,86.0,2.1,30.0,651.0,1006.96,722.9
2016,10,28,14,15,876.5,84.5,2.05,29.5,618.5,996.74,718.64
2016,10,28,14,30,865.0,83.0,2.0,29.0,586.0,982.83,712.2
2016,10,28,14,45,847.5,81.0,2.0,29.0,546.0,970.13,705.85
2016,10,28,15,0,830.0,79.0,2.0,29.0,506.0,942.66,689.98
2016,10,28,15,15,807.5,76.0,1.95,28.5,461.0,905.94,668.87
2016,10,28,15,30,785.0,73.0,1.9,28.0,416.0,866.58,645.7
2016,10,28,15,45,751.5,69.5,1.9,28.0,366.5,814.06,612.27
2016,10,28,16,0,718.0,66.0,1.9,28.0,317.0,760.09,576.91
2016,10,28,16,15,670.5,61.0,1.65,27.5,265.0,691.03,528.69
2016,10,28,16,30,623.0,56.0,1.4,27.0,213.0,629.46,483.81
2016,10,28,16,45,545.0,48.5,1.15,26.5,162.5,535.36,412.75
2016,10,28,17,0,467.0,41.0,0.9,26.0,112.0,445.67,341.29
2016,10,28,17,15,330.0,29.0,0.9,25.0,69.0,314.73,229.04
2016,10,28,17,30,193.0,17.0,0.9,24.0,26.0,173.37,0.0
2016,10,28,17,45,96.5,8.5,0.95,23.5,13.0,7.26,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,8.11,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,14.85,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,26.35,15.8
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,36.7,25.98
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,41.99,30.95
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,47.34,35.69
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,52.77,33.95
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,53.03,38.57
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,70.1,52.34
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,87.17,65.81
