Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,96.86,73.27
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,106.63,80.72
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,219.2,167.44
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,350.28,266.69
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,468.12,355.06
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,599.26,452.69
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,652.59,491.56
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,704.43,528.7
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,752.38,562.38
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,798.1,592.65
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,838.77,618.41
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,876.71,642.19
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,909.0,663.01
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,937.97,681.69
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,961.05,695.7
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,980.49,707.47
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,992.22,715.88
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,1000.08,722.05
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,1001.48,724.31
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,999.03,724.32
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,988.78,719.05
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,974.87,711.62
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,958.19,702.51
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,926.95,683.84
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,888.98,661.57
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,848.46,637.21
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,795.36,602.67
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,747.02,570.51
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,676.6,521.46
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,607.05,470.88
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,511.42,397.42
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,420.35,323.78
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,288.38,208.02
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,114.64,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,7.68,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,14.03,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,25.24,14.6
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,38.36,27.22
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,44.76,33.16
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,51.15,38.81
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,69.09,42.44
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,121.43,68.59
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,176.2,107.63
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,238.84,158.19
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,298.18,208.47
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,359.73,260.2
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,419.81,309.16
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,480.86,357.03
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,538.96,401.41
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,596.67,443.73
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,647.65,480.29
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,700.02,516.54
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,748.03,549.98
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,793.95,580.01
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,836.51,606.42
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,876.7,631.08
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,909.79,652.35
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,939.62,671.63
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,963.91,686.78
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,984.62,699.79
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,997.38,708.78
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,1006.29,715.61
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,1009.13,719.48
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,1008.09,721.12
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,998.84,717.17
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,985.89,711.08
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,963.96,699.31
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,949.72,692.58
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,914.46,672.4
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,876.51,650.25
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,826.3,618.4
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,774.46,584.51
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,705.37,537.26
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,636.51,487.91
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,549.86,422.67
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,461.11,351.74
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,326.05,231.09
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,149.07,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,13.66,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,22.26,12.22
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,31.15,21.27
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,36.37,26.18
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,45.26,34.04
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,65.18,37.83
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,121.78,65.77
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,180.25,108.15
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,242.08,159.11
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,303.85,212.54
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,367.24,267.07
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,428.58,319.12
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,488.6,368.64
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,546.59,414.79
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,603.73,458.7
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,656.76,498.24
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,708.03,535.32
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,754.84,568.37
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,799.24,598.06
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,838.61,622.88
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,874.88,645.4
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,905.73,665.5
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,933.17,683.4
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,954.31,696.29
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,971.74,706.9
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,982.8,714.05
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,990.02,718.93
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,988.95,717.69
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,984.06,714.25
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,788.2,585.33
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,561.84,422.96
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,541.05,410.77
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,518.82,396.21
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,693.29,529.16
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,836.42,629.54
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,781.95,592.03
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,726.28,554.36
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,661.75,509.22
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,592.44,458.42
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,496.27,384.56
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,404.94,310.56
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,274.72,191.61
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,102.27,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,13.66,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,24.04,12.98
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,37.56,26.16
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,43.54,31.82
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,49.55,37.23
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,67.69,41.13
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,118.56,66.88
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,171.76,104.71
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,233.01,154.0
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,259.23,187.42
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,249.98,188.73
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,294.02,222.78
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,348.42,264.42
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,453.97,345.21
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,581.72,442.41
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,535.94,406.94
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,440.83,333.36
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,463.98,350.38
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,487.12,366.73
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,563.47,422.2
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,630.48,470.1
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,604.6,450.29
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,556.08,414.91
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,772.46,575.43
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,951.05,696.52
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,962.19,703.41
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,969.61,709.29
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,969.56,710.45
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,965.82,709.4
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,966.03,710.89
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,951.17,702.48
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,927.26,688.47
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,900.19,672.32
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,863.28,650.1
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,823.92,625.82
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,768.14,588.31
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,717.63,553.56
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,645.93,502.33
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,575.38,449.73
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,473.33,370.68
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,376.62,291.62
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,246.49,168.44
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,76.38,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,11.95,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,26.68,14.61
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,41.71,29.59
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,51.09,38.25
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,60.35,46.48
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,78.86,52.19
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,125.32,77.04
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,145.44,101.44
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,132.28,101.11
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,195.45,147.14
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,277.64,209.16
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,202.49,154.04
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,104.03,77.66
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,209.96,160.53
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,330.97,252.51
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,363.79,276.5
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,398.22,301.69
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,436.66,330.38
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,477.19,360.38
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,442.74,333.34
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,387.72,291.31
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,500.86,376.65
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,622.35,465.04
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,428.24,323.21
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,209.86,157.14
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,391.28,296.89
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,544.91,410.46
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,427.6,323.24
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,286.39,216.63
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,425.54,325.8
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,565.14,431.49
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,481.34,369.99
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,419.46,324.19
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,571.72,444.38
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,724.91,557.84
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,649.4,503.4
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,583.61,456.23
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,506.87,399.7
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,432.83,342.42
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,331.49,261.39
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,224.01,173.06
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,130.18,84.82
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.97,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,18.57,8.17
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,30.93,20.47
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,46.74,34.51
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,62.34,48.18
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,78.03,58.9
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,95.3,72.74
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,111.86,85.86
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,129.1,99.45
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,150.1,115.9
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,174.2,134.77
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,165.76,127.88
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,157.04,120.64
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,126.05,95.93
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,94.26,70.49
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,104.98,78.78
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,115.85,87.06
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,232.91,178.76
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,354.23,270.1
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,374.6,284.02
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,395.67,298.87
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,352.72,266.4
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,307.11,231.95
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,488.28,369.32
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,679.08,504.68
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,645.2,479.05
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,608.62,453.51
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,390.22,296.99
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,157.1,118.5
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,79.35,58.18
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,9.91,2.41
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,63.93,46.24
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,126.55,96.36
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,367.15,290.56
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,570.96,445.87
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,504.96,397.18
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,459.5,364.18
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,402.73,321.28
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,347.08,277.61
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,333.33,264.75
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,300.69,234.36
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,184.97,119.96
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,33.89,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,11.11,2.49
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,18.96,10.53
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,29.33,19.86
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,39.72,29.12
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,50.35,36.68
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,60.9,45.49
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,64.07,48.04
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,67.11,50.44
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,93.64,72.17
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,120.55,93.93
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,71.46,53.43
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,21.51,12.16
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,42.7,29.6
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,64.0,46.93
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,120.43,92.34
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,179.0,138.44
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,141.65,108.6
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,104.06,78.56
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,164.92,126.82
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,229.0,176.37
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,181.99,139.51
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,134.83,102.4
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,144.76,110.38
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,154.98,118.5
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,145.25,110.88
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,135.43,103.25
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,144.12,110.31
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,153.29,117.73
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,178.23,138.0
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,204.75,159.44
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,167.77,130.27
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,130.93,100.94
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,94.98,72.43
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,60.55,44.6
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,52.19,37.83
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,43.85,30.98
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,35.53,24.11
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,27.23,17.13
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,19.77,10.74
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,12.34,4.33
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,6.57,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.85,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.23,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.46,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.1,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,5.75,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,7.4,0.61
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,9.05,2.01
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,10.7,3.38
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,12.36,4.74
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,9.48,2.3
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,6.6,0.0
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,7.43,0.53
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.26,1.2
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,9.09,1.86
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,9.93,2.52
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,10.34,2.83
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,10.76,3.15
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,183.5,142.88
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,373.13,288.73
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,337.99,260.66
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,299.72,230.85
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,308.03,237.36
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,316.54,243.87
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,306.24,235.53
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,295.46,226.93
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,187.33,143.77
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,101.43,75.96
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,328.41,257.63
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,542.92,419.37
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,584.96,451.56
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,603.43,468.31
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,552.51,431.5
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,501.07,394.07
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,504.28,399.26
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,504.36,401.7
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,453.2,363.11
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,403.24,324.65
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,347.05,280.81
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,292.08,236.36
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,226.58,181.61
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,149.11,115.75
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,81.31,46.28
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,5.97,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.56,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,11.53,2.27
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,20.63,12.06
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,32.25,22.66
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,43.58,32.88
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,55.54,41.43
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,67.75,51.62
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,106.51,82.19
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,151.08,117.23
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,174.48,136.4
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,198.47,155.98
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,286.98,224.27
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,395.93,309.08
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,293.88,231.24
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,153.2,118.69
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,162.19,125.7
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,171.42,132.65
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,153.69,118.39
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,135.55,103.83
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,397.03,312.52
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,647.65,499.99
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,421.79,328.92
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,141.27,107.41
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,74.95,55.02
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,12.43,4.48
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,55.27,39.33
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,99.65,75.08
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,65.68,47.8
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,33.15,21.48
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,24.42,14.44
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,15.7,7.33
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,33.52,22.08
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,51.39,36.88
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,56.38,41.18
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,61.38,45.53
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,53.45,39.05
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,45.52,32.51
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,37.2,25.54
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,28.89,18.49
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,21.02,11.73
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,13.16,4.94
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,7.39,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.71,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,9.39,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,19.86,7.19
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,32.84,22.23
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,39.82,28.98
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,46.75,35.34
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,65.93,40.15
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,115.98,66.41
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,95.52,60.34
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,31.4,20.6
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,48.04,34.38
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,64.74,48.05
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,70.2,52.27
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,75.65,56.46
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,49.78,35.25
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,24.01,14.1
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,71.54,52.71
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,120.25,91.52
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,102.69,77.35
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,85.13,63.26
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,78.3,57.64
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,71.6,52.15
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,97.84,73.07
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,125.03,94.6
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,95.79,71.27
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,67.4,48.61
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,97.29,72.49
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,129.07,97.69
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,155.12,118.41
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,182.76,140.33
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,156.47,120.02
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,130.19,99.57
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,529.82,419.59
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,858.05,652.97
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,561.27,440.02
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,227.4,179.45
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,454.56,365.49
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,658.66,517.23
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,582.8,459.46
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,508.27,402.7
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,407.94,322.91
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,313.55,242.47
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,160.78,84.89
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.27,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,17.93,5.15
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,31.28,20.92
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,47.33,35.59
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,61.98,48.77
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,78.0,59.66
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,97.82,75.25
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,99.76,77.4
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,97.35,76.03
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,103.71,81.09
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,110.01,86.05
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,97.61,75.48
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,84.84,64.7
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,127.12,99.06
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,170.87,134.11
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,172.93,135.52
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,174.89,136.95
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,171.14,133.8
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,167.17,130.51
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,185.64,145.04
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,204.77,159.98
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,202.28,157.94
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,199.69,155.91
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,186.57,145.52
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,173.26,134.99
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,169.35,131.97
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,165.45,128.95
