Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,166.02,129.61
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,166.79,130.46
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,137.6,107.15
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,108.64,83.85
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,217.69,174.5
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,323.7,260.41
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,195.84,157.61
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,67.09,50.58
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,57.67,42.92
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,48.86,35.59
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,39.7,27.86
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,30.56,20.05
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,21.85,12.52
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,13.17,4.96
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,6.57,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.05,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.1,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,6.98,0.48
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,9.86,3.1
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,12.75,5.25
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,15.64,7.74
2016,11,9,8,45,0.0,26.0,4.35,16.5,26.0,21.44,12.64
2016,11,9,9,0,0.0,33.0,4.5,17.0,33.0,27.25,17.49
2016,11,9,9,15,0.0,44.0,4.55,17.0,44.0,36.39,25.16
2016,11,9,9,30,0.0,55.0,4.6,17.0,55.0,45.55,32.79
2016,11,9,9,45,0.0,50.0,4.7,17.0,50.0,41.41,29.21
2016,11,9,10,0,0.0,45.0,4.8,17.0,45.0,37.27,25.66
2016,11,9,10,15,0.0,35.0,4.8,17.0,35.0,28.98,18.66
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,20.69,11.69
2016,11,9,10,45,0.0,36.5,4.85,17.5,36.5,30.25,19.6
2016,11,9,11,0,0.0,48.0,4.9,18.0,48.0,39.83,27.46
2016,11,9,11,15,0.0,90.0,4.85,18.0,90.0,74.91,56.36
2016,11,9,11,30,0.0,132.0,4.8,18.0,132.0,111.08,85.87
2016,11,9,11,45,9.0,189.0,4.8,18.5,195.0,169.17,132.91
2016,11,9,12,0,18.0,246.0,4.8,19.0,258.0,230.44,181.72
2016,11,9,12,15,9.0,174.0,4.7,19.0,180.0,157.05,122.75
2016,11,9,12,30,0.0,102.0,4.6,19.0,102.0,85.24,64.37
2016,11,9,12,45,0.0,87.5,4.6,19.5,87.5,72.84,54.21
2016,11,9,13,0,0.0,73.0,4.6,20.0,73.0,60.7,44.24
2016,11,9,13,15,0.0,51.0,4.55,20.0,51.0,42.34,29.24
2016,11,9,13,30,0.0,29.0,4.5,20.0,29.0,24.03,14.2
2016,11,9,13,45,0.0,50.5,4.5,20.0,50.5,41.89,28.97
2016,11,9,14,0,0.0,72.0,4.5,20.0,72.0,59.8,43.76
2016,11,9,14,15,0.0,63.5,4.45,20.0,63.5,52.69,37.98
2016,11,9,14,30,0.0,55.0,4.4,20.0,55.0,45.59,32.21
2016,11,9,14,45,0.0,65.0,4.35,20.0,65.0,53.9,39.19
2016,11,9,15,0,0.0,75.0,4.3,20.0,75.0,62.23,46.2
2016,11,9,15,15,0.0,44.0,4.1,19.5,44.0,36.39,24.87
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,10.71,3.39
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,9.46,2.35
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,8.22,1.31
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,6.57,0.0
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,4.92,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.28,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.64,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.82,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,14.0,17.0,14.03,1.12
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,27.57,17.86
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,43.33,32.44
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,58.89,46.59
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,74.43,57.54
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,92.12,71.84
2016,11,10,8,45,178.0,131.0,3.0,16.5,200.5,133.09,98.62
2016,11,10,9,0,338.0,148.0,3.0,17.0,281.0,196.91,145.29
2016,11,10,9,15,238.0,177.5,2.95,17.0,276.5,217.53,167.48
2016,11,10,9,30,138.0,207.0,2.9,17.0,272.0,223.01,175.71
2016,11,10,9,45,333.5,190.5,2.9,17.5,364.5,303.78,238.47
2016,11,10,10,0,529.0,174.0,2.9,18.0,457.0,408.62,320.92
2016,11,10,10,15,675.0,136.5,2.85,18.5,520.0,488.48,384.09
2016,11,10,10,30,821.0,99.0,2.8,19.0,583.0,574.94,451.71
2016,11,10,10,45,831.5,100.0,2.8,19.5,607.5,627.34,491.87
2016,11,10,11,0,842.0,101.0,2.8,20.0,632.0,678.67,530.23
2016,11,10,11,15,848.0,102.0,2.85,20.0,649.0,725.47,565.56
2016,11,10,11,30,854.0,103.0,2.9,20.0,666.0,770.3,597.58
2016,11,10,11,45,687.0,170.5,2.95,20.5,627.0,748.6,579.49
2016,11,10,12,0,520.0,238.0,3.0,21.0,588.0,700.87,541.56
2016,11,10,12,15,482.0,253.5,3.05,21.0,578.5,706.14,545.4
2016,11,10,12,30,444.0,269.0,3.1,21.0,569.0,707.35,545.88
2016,11,10,12,45,437.5,267.5,3.15,21.0,559.5,716.55,553.08
2016,11,10,13,0,431.0,266.0,3.2,21.0,550.0,723.44,558.63
2016,11,10,13,15,438.5,256.0,3.25,21.0,539.0,732.58,566.38
2016,11,10,13,30,446.0,246.0,3.3,21.0,528.0,739.61,572.71
2016,11,10,13,45,319.5,259.5,3.35,21.0,457.5,619.73,484.02
2016,11,10,14,0,193.0,273.0,3.4,21.0,387.0,496.34,390.39
2016,11,10,14,15,183.5,258.0,3.3,21.0,361.5,474.12,374.68
2016,11,10,14,30,174.0,243.0,3.2,21.0,336.0,451.04,357.76
2016,11,10,14,45,207.5,221.5,3.15,21.0,324.5,460.85,367.49
2016,11,10,15,0,241.0,200.0,3.1,21.0,313.0,489.82,391.36
2016,11,10,15,15,233.5,182.0,2.95,20.5,283.0,460.8,370.46
2016,11,10,15,30,226.0,164.0,2.8,20.0,253.0,430.89,348.78
2016,11,10,15,45,217.5,143.0,2.65,20.0,219.5,395.05,321.39
2016,11,10,16,0,209.0,122.0,2.5,20.0,186.0,358.43,292.76
2016,11,10,16,15,190.5,101.5,2.15,19.5,152.0,313.35,256.49
2016,11,10,16,30,172.0,81.0,1.8,19.0,118.0,268.4,219.12
2016,11,10,16,45,141.5,60.5,1.5,18.5,85.5,214.2,172.73
2016,11,10,17,0,111.0,40.0,1.2,18.0,53.0,160.76,124.55
2016,11,10,17,15,55.5,20.0,1.2,17.5,26.5,80.21,28.58
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,9.88,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,19.81,11.24
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,31.75,22.37
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,43.32,32.97
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,55.65,42.0
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,68.32,52.74
2016,11,11,8,45,0.0,100.5,2.55,15.5,100.5,81.93,64.07
2016,11,11,9,0,0.0,117.0,2.5,16.0,117.0,95.75,75.38
2016,11,11,9,15,0.0,124.5,2.6,16.5,124.5,102.52,80.66
2016,11,11,9,30,0.0,132.0,2.7,17.0,132.0,109.23,85.84
2016,11,11,9,45,0.0,76.5,2.8,17.5,76.5,63.5,47.59
2016,11,11,10,0,0.0,21.0,2.9,18.0,21.0,17.35,8.91
2016,11,11,10,15,9.5,119.5,2.85,18.5,125.0,104.57,81.09
2016,11,11,10,30,19.0,218.0,2.8,19.0,229.0,195.64,154.27
2016,11,11,10,45,9.5,162.5,2.8,19.5,168.0,142.88,111.31
2016,11,11,11,0,0.0,107.0,2.8,20.0,107.0,89.33,67.62
2016,11,11,11,15,0.0,128.5,2.75,20.0,128.5,107.93,82.66
2016,11,11,11,30,0.0,150.0,2.7,20.0,150.0,126.91,97.84
2016,11,11,11,45,162.5,225.0,2.7,20.5,334.0,349.41,276.97
2016,11,11,12,0,325.0,300.0,2.7,21.0,518.0,586.59,455.91
2016,11,11,12,15,164.0,243.0,2.7,21.0,353.0,386.32,303.02
2016,11,11,12,30,3.0,186.0,2.7,21.0,188.0,163.6,126.17
2016,11,11,12,45,98.0,249.5,2.75,21.5,314.0,348.04,273.39
2016,11,11,13,0,193.0,313.0,2.8,22.0,440.0,514.47,399.72
2016,11,11,13,15,532.5,199.0,2.75,22.0,536.0,760.13,586.36
2016,11,11,13,30,872.0,85.0,2.7,22.0,632.0,961.24,724.77
2016,11,11,13,45,864.0,83.5,2.7,22.0,607.5,961.94,724.29
2016,11,11,14,0,856.0,82.0,2.7,22.0,583.0,958.97,723.43
2016,11,11,14,15,843.5,80.0,2.6,22.0,552.0,947.32,716.02
2016,11,11,14,30,831.0,78.0,2.5,22.0,521.0,943.33,714.01
2016,11,11,14,45,796.5,81.5,2.45,22.0,480.5,910.53,692.89
2016,11,11,15,0,762.0,85.0,2.4,22.0,440.0,874.68,669.8
2016,11,11,15,15,736.0,81.0,2.25,22.0,397.0,834.96,642.93
2016,11,11,15,30,710.0,77.0,2.1,22.0,354.0,799.19,618.49
2016,11,11,15,45,672.0,72.5,1.95,22.0,307.5,744.25,579.82
2016,11,11,16,0,634.0,68.0,1.8,22.0,261.0,688.52,539.61
2016,11,11,16,15,577.0,61.0,1.55,21.5,212.5,612.82,483.43
2016,11,11,16,30,520.0,54.0,1.3,21.0,164.0,538.59,425.91
2016,11,11,16,45,429.5,44.5,1.05,20.5,118.5,437.12,344.79
2016,11,11,17,0,339.0,35.0,0.8,20.0,73.0,341.41,261.58
2016,11,11,17,15,169.5,17.5,0.8,19.5,36.5,173.91,56.44
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,185.0,16.5,2.9,12.5,36.5,13.37,0.0
2016,11,12,7,30,370.0,33.0,2.9,13.0,73.0,27.21,17.4
2016,11,12,7,45,463.5,41.5,2.95,13.5,119.5,33.65,23.99
2016,11,12,8,0,557.0,50.0,3.0,14.0,166.0,40.08,30.07
2016,11,12,8,15,612.5,56.0,3.0,14.5,215.0,59.76,35.14
2016,11,12,8,30,668.0,62.0,3.0,15.0,264.0,111.91,62.59
2016,11,12,8,45,704.5,66.5,3.0,16.0,311.0,169.54,105.81
2016,11,12,9,0,741.0,71.0,3.0,17.0,358.0,228.12,155.06
2016,11,12,9,15,766.5,74.0,3.0,17.5,401.0,286.21,206.57
2016,11,12,9,30,792.0,77.0,3.0,18.0,444.0,346.57,259.96
2016,11,12,9,45,808.5,80.0,3.05,18.5,482.0,405.34,311.32
2016,11,12,10,0,825.0,83.0,3.1,19.0,520.0,464.78,361.73
2016,11,12,10,15,837.5,85.0,3.05,19.5,551.5,521.55,408.33
2016,11,12,10,30,850.0,87.0,3.0,20.0,583.0,577.96,453.02
2016,11,12,10,45,857.0,89.0,2.95,20.5,607.0,627.0,490.84
2016,11,12,11,0,864.0,91.0,2.9,21.0,631.0,677.03,528.1
2016,11,12,11,15,869.5,92.0,2.8,21.0,647.5,723.3,562.32
2016,11,12,11,30,875.0,93.0,2.7,21.0,664.0,767.51,592.51
2016,11,12,11,45,653.5,181.5,2.65,21.0,611.0,731.58,564.25
2016,11,12,12,0,432.0,270.0,2.6,21.0,558.0,658.63,507.61
2016,11,12,12,15,387.0,282.0,2.55,21.0,540.5,636.88,491.9
2016,11,12,12,30,342.0,294.0,2.5,21.0,523.0,626.08,483.28
2016,11,12,12,45,610.5,192.5,2.5,21.5,593.5,802.63,614.93
2016,11,12,13,0,879.0,91.0,2.5,22.0,664.0,942.61,708.84
2016,11,12,13,15,636.0,174.0,2.5,22.0,583.5,839.84,638.07
2016,11,12,13,30,393.0,257.0,2.5,22.0,503.0,680.25,522.89
2016,11,12,13,45,538.5,200.0,2.55,22.0,522.0,786.79,604.46
2016,11,12,14,0,684.0,143.0,2.6,22.0,541.0,880.6,670.97
2016,11,12,14,15,584.0,163.5,2.6,22.0,491.0,799.24,614.74
2016,11,12,14,30,484.0,184.0,2.6,22.0,441.0,726.92,564.19
2016,11,12,14,45,501.0,165.0,2.6,22.0,413.5,720.51,562.29
2016,11,12,15,0,518.0,146.0,2.6,22.0,386.0,710.97,557.04
2016,11,12,15,15,493.0,137.0,2.4,21.5,348.0,670.97,529.31
2016,11,12,15,30,468.0,128.0,2.2,21.0,310.0,629.74,500.38
2016,11,12,15,45,445.0,113.5,2.05,21.0,268.5,582.3,465.46
2016,11,12,16,0,422.0,99.0,1.9,21.0,227.0,534.09,429.05
2016,11,12,16,15,381.0,85.0,1.7,20.0,184.5,470.86,380.94
2016,11,12,16,30,340.0,71.0,1.5,19.0,142.0,409.02,331.54
2016,11,12,16,45,278.0,54.5,1.3,18.5,102.0,329.07,264.64
2016,11,12,17,0,216.0,38.0,1.1,18.0,62.0,253.57,196.26
2016,11,12,17,15,108.0,19.0,1.1,17.5,31.0,128.26,31.94
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,60.0,19.0,1.55,12.5,25.5,15.06,0.0
2016,11,13,7,30,120.0,38.0,1.7,13.0,51.0,29.42,19.14
2016,11,13,7,45,161.5,58.0,1.9,13.5,85.5,44.06,33.09
2016,11,13,8,0,203.0,78.0,2.1,14.0,120.0,58.32,46.19
2016,11,13,8,15,238.5,94.5,2.0,14.5,156.5,77.01,56.1
2016,11,13,8,30,274.0,111.0,1.9,15.0,193.0,111.72,78.24
2016,11,13,8,45,367.0,117.0,1.8,15.5,246.5,152.86,106.9
2016,11,13,9,0,460.0,123.0,1.7,16.0,300.0,205.24,147.43
2016,11,13,9,15,590.0,111.0,1.65,16.5,365.0,267.19,196.45
2016,11,13,9,30,720.0,99.0,1.6,17.0,430.0,340.06,255.52
2016,11,13,9,45,528.0,157.5,1.55,17.5,411.5,357.86,276.32
2016,11,13,10,0,336.0,216.0,1.5,18.0,393.0,350.35,274.02
2016,11,13,10,15,561.5,164.5,1.4,18.5,481.0,449.86,351.14
2016,11,13,10,30,787.0,113.0,1.3,19.0,569.0,567.3,439.69
2016,11,13,10,45,635.5,170.5,1.25,19.5,549.0,574.01,443.11
2016,11,13,11,0,484.0,228.0,1.2,20.0,529.0,558.28,429.84
2016,11,13,11,15,650.5,174.5,1.15,20.5,590.0,658.28,503.5
2016,11,13,11,30,817.0,121.0,1.1,21.0,651.0,758.66,573.99
2016,11,13,11,45,703.0,165.0,1.1,21.5,625.0,753.69,567.17
2016,11,13,12,0,589.0,209.0,1.1,22.0,599.0,727.08,546.37
2016,11,13,12,15,603.5,204.0,1.1,22.0,604.0,764.58,572.86
2016,11,13,12,30,618.0,199.0,1.1,22.0,609.0,795.04,593.78
2016,11,13,12,45,717.5,160.0,1.1,22.0,630.0,866.04,641.73
2016,11,13,13,0,817.0,121.0,1.1,22.0,651.0,928.56,682.03
2016,11,13,13,15,811.0,120.0,1.1,22.0,635.0,939.01,688.52
2016,11,13,13,30,805.0,119.0,1.1,22.0,619.0,945.87,693.56
2016,11,13,13,45,588.5,179.0,1.1,22.5,536.5,810.9,604.44
2016,11,13,14,0,372.0,239.0,1.1,23.0,454.0,653.18,493.87
2016,11,13,14,15,504.0,187.5,1.1,23.0,462.5,748.53,565.72
2016,11,13,14,30,636.0,136.0,1.1,23.0,471.0,828.52,620.89
2016,11,13,14,45,676.5,114.0,1.15,23.0,446.5,839.56,629.4
2016,11,13,15,0,717.0,92.0,1.2,23.0,422.0,845.09,635.21
2016,11,13,15,15,673.5,96.0,1.2,22.5,382.5,800.47,607.63
2016,11,13,15,30,630.0,100.0,1.2,22.0,343.0,753.57,578.32
2016,11,13,15,45,582.0,94.5,1.25,22.0,296.0,689.55,535.31
2016,11,13,16,0,534.0,89.0,1.3,22.0,249.0,624.91,490.22
2016,11,13,16,15,473.0,79.0,1.2,21.0,201.5,540.83,429.17
2016,11,13,16,30,412.0,69.0,1.1,20.0,154.0,465.21,371.5
2016,11,13,16,45,320.5,55.0,1.05,19.5,109.5,363.4,289.35
2016,11,13,17,0,229.0,41.0,1.0,19.0,65.0,269.07,206.16
2016,11,13,17,15,114.5,20.5,1.05,18.5,32.5,135.55,23.46
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,142.5,18.5,1.35,13.5,33.0,14.44,0.0
2016,11,14,7,30,285.0,37.0,1.6,14.0,66.0,28.73,18.31
2016,11,14,7,45,385.5,48.0,1.85,14.5,112.0,39.11,28.58
2016,11,14,8,0,486.0,59.0,2.1,15.0,158.0,47.36,36.32
2016,11,14,8,15,546.5,67.0,2.25,15.5,206.5,66.54,42.06
2016,11,14,8,30,607.0,75.0,2.4,16.0,255.0,116.65,68.85
2016,11,14,8,45,652.5,79.5,2.55,17.0,302.5,169.08,107.24
2016,11,14,9,0,698.0,84.0,2.7,18.0,350.0,226.87,154.96
2016,11,14,9,15,726.0,88.0,2.8,18.5,393.5,284.46,205.41
2016,11,14,9,30,754.0,92.0,2.9,19.0,437.0,344.71,258.11
2016,11,14,9,45,777.0,94.5,3.0,20.0,475.5,405.28,309.71
2016,11,14,10,0,800.0,97.0,3.1,21.0,514.0,465.52,359.55
2016,11,14,10,15,814.0,99.0,3.15,21.5,546.0,521.83,405.52
2016,11,14,10,30,828.0,101.0,3.2,22.0,578.0,578.0,449.93
2016,11,14,10,45,839.5,102.0,3.25,22.5,603.0,631.21,490.83
2016,11,14,11,0,851.0,103.0,3.3,23.0,628.0,683.43,529.85
2016,11,14,11,15,856.5,103.5,3.25,23.0,644.5,729.64,564.21
2016,11,14,11,30,862.0,104.0,3.2,23.0,661.0,773.8,595.3
2016,11,14,11,45,881.0,97.0,3.2,23.5,672.0,811.1,619.7
2016,11,14,12,0,900.0,90.0,3.2,24.0,683.0,853.1,647.18
2016,11,14,12,15,899.5,90.0,3.15,24.0,683.0,884.07,667.78
2016,11,14,12,30,899.0,90.0,3.1,24.0,683.0,911.82,686.21
2016,11,14,12,45,896.5,89.5,3.05,24.5,674.5,933.82,699.42
2016,11,14,13,0,894.0,89.0,3.0,25.0,666.0,952.3,710.31
2016,11,14,13,15,888.0,88.5,2.95,25.0,649.5,963.86,718.08
2016,11,14,13,30,882.0,88.0,2.9,25.0,633.0,971.71,723.59
2016,11,14,13,45,873.5,86.5,2.85,25.0,608.5,972.2,724.39
2016,11,14,14,0,865.0,85.0,2.8,25.0,584.0,968.98,722.96
2016,11,14,14,15,852.0,83.0,2.75,25.0,552.0,968.28,723.42
2016,11,14,14,30,839.0,81.0,2.7,25.0,520.0,952.81,714.13
2016,11,14,14,45,821.5,78.5,2.65,25.0,482.0,928.86,699.31
2016,11,14,15,0,804.0,76.0,2.6,25.0,444.0,901.73,682.38
2016,11,14,15,15,778.5,72.5,2.4,24.5,400.5,862.75,657.22
2016,11,14,15,30,753.0,69.0,2.2,24.0,357.0,821.36,629.99
2016,11,14,15,45,717.5,64.5,2.0,24.0,310.0,767.51,592.1
2016,11,14,16,0,682.0,60.0,1.8,24.0,263.0,712.43,552.29
2016,11,14,16,15,626.5,54.0,1.6,23.0,214.0,644.58,503.6
2016,11,14,16,30,571.0,48.0,1.4,22.0,165.0,571.89,448.61
2016,11,14,16,45,481.5,39.5,1.2,21.5,118.5,471.23,368.48
2016,11,14,17,0,392.0,31.0,1.0,21.0,72.0,376.53,283.87
2016,11,14,17,15,196.0,15.5,1.05,20.5,36.0,187.08,18.46
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,235.0,13.0,2.35,12.5,36.5,11.47,0.0
2016,11,15,7,30,470.0,26.0,2.7,13.0,73.0,23.51,13.85
2016,11,15,7,45,562.0,33.0,3.05,14.0,121.5,29.52,20.21
2016,11,15,8,0,654.0,40.0,3.4,15.0,170.0,35.56,25.87
2016,11,15,8,15,707.5,44.5,3.15,15.5,220.5,55.59,30.34
2016,11,15,8,30,761.0,49.0,2.9,16.0,271.0,111.48,58.46
2016,11,15,8,45,795.5,52.0,2.65,17.0,319.5,172.28,103.64
2016,11,15,9,0,830.0,55.0,2.4,18.0,368.0,233.77,155.28
2016,11,15,9,15,853.5,57.0,2.25,19.0,412.5,294.72,208.88
2016,11,15,9,30,877.0,59.0,2.1,20.0,457.0,357.46,263.51
2016,11,15,9,45,893.5,61.0,1.95,21.0,496.0,418.96,315.72
2016,11,15,10,0,910.0,63.0,1.8,22.0,535.0,480.92,366.08
2016,11,15,10,15,921.5,64.0,1.75,22.5,567.5,539.48,412.86
2016,11,15,10,30,933.0,65.0,1.7,23.0,600.0,597.35,457.27
2016,11,15,10,45,941.0,66.0,1.7,24.0,624.5,652.11,497.09
2016,11,15,11,0,949.0,67.0,1.7,25.0,649.0,705.3,534.26
2016,11,15,11,15,953.5,67.5,1.7,25.5,666.0,753.66,566.86
2016,11,15,11,30,958.0,68.0,1.7,26.0,683.0,799.64,596.03
2016,11,15,11,45,957.0,70.5,1.7,26.5,691.5,840.96,621.67
2016,11,15,12,0,956.0,73.0,1.7,27.0,700.0,879.17,645.0
2016,11,15,12,15,955.5,73.0,1.65,27.0,700.0,911.66,665.14
2016,11,15,12,30,955.0,73.0,1.6,27.0,700.0,940.72,683.0
2016,11,15,12,45,952.5,72.5,1.55,27.0,691.0,963.83,697.03
2016,11,15,13,0,950.0,72.0,1.5,27.0,682.0,983.2,708.77
2016,11,15,13,15,944.5,71.5,1.4,27.0,665.5,995.93,715.64
2016,11,15,13,30,939.0,71.0,1.3,27.0,649.0,1004.74,720.16
2016,11,15,13,45,931.0,70.0,1.25,27.5,624.0,1006.58,719.89
2016,11,15,14,0,923.0,69.0,1.2,28.0,599.0,1004.51,717.42
2016,11,15,14,15,911.0,67.5,1.1,27.5,566.5,994.02,711.84
2016,11,15,14,30,899.0,66.0,1.0,27.0,534.0,979.82,704.09
2016,11,15,14,45,882.5,64.5,0.9,27.0,495.5,957.7,690.07
2016,11,15,15,0,866.0,63.0,0.8,27.0,457.0,932.35,674.07
2016,11,15,15,15,842.0,60.5,0.7,27.0,412.5,895.49,650.64
2016,11,15,15,30,818.0,58.0,0.6,27.0,368.0,866.25,631.92
2016,11,15,15,45,783.5,54.5,0.5,27.0,320.0,813.42,597.2
2016,11,15,16,0,749.0,51.0,0.4,27.0,272.0,759.24,560.77
2016,11,15,16,15,695.5,46.5,0.4,26.5,221.5,686.57,512.68
2016,11,15,16,30,642.0,42.0,0.4,26.0,171.0,614.6,462.01
2016,11,15,16,45,550.5,34.5,0.45,25.5,123.0,510.53,385.02
2016,11,15,17,0,459.0,27.0,0.5,25.0,75.0,411.71,300.37
2016,11,15,17,15,229.5,13.5,0.65,24.0,37.5,202.31,1.67
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,13.5,1.3,14.0,35.0,10.98,0.0
2016,11,16,7,30,434.0,27.0,1.4,15.0,70.0,24.42,14.28
2016,11,16,7,45,528.5,35.0,1.55,16.0,117.5,31.26,21.51
2016,11,16,8,0,623.0,43.0,1.7,17.0,165.0,38.08,27.86
2016,11,16,8,15,679.0,48.0,1.7,17.5,215.5,57.48,32.33
2016,11,16,8,30,735.0,53.0,1.7,18.0,266.0,112.19,59.65
2016,11,16,8,45,770.0,57.0,1.7,19.0,314.5,169.64,101.58
2016,11,16,9,0,805.0,61.0,1.7,20.0,363.0,231.02,152.44
2016,11,16,9,15,829.5,64.0,1.7,20.5,407.0,292.25,205.86
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,356.5,261.52
2016,11,16,9,45,871.0,69.0,1.7,22.0,490.0,416.97,312.6
2016,11,16,10,0,888.0,71.0,1.7,23.0,529.0,477.97,362.21
2016,11,16,10,15,900.0,73.0,2.0,23.5,561.5,536.68,410.17
2016,11,16,10,30,912.0,75.0,2.3,24.0,594.0,594.83,456.33
2016,11,16,10,45,919.5,76.5,2.65,25.0,618.5,648.88,497.52
2016,11,16,11,0,927.0,78.0,3.0,26.0,643.0,701.38,536.41
2016,11,16,11,15,932.0,78.5,3.05,26.5,660.0,749.27,570.28
2016,11,16,11,30,937.0,79.0,3.1,27.0,677.0,794.88,600.35
2016,11,16,11,45,942.0,78.0,3.2,27.5,686.5,836.36,627.55
2016,11,16,12,0,947.0,77.0,3.3,28.0,696.0,875.11,652.71
2016,11,16,12,15,947.5,77.0,3.35,28.0,696.0,908.24,675.01
2016,11,16,12,30,948.0,77.0,3.4,28.0,696.0,938.04,695.13
2016,11,16,12,45,944.5,77.0,3.5,28.0,687.5,960.75,710.96
2016,11,16,13,0,941.0,77.0,3.6,28.0,679.0,979.73,724.5
2016,11,16,13,15,936.0,76.5,3.6,28.0,662.5,992.91,733.7
2016,11,16,13,30,931.0,76.0,3.6,28.0,646.0,1002.23,740.57
2016,11,16,13,45,923.0,75.0,3.65,28.0,621.0,1004.15,743.11
2016,11,16,14,0,915.0,74.0,3.7,28.0,596.0,1002.2,743.32
2016,11,16,14,15,903.0,72.0,3.6,27.5,564.0,991.22,738.15
2016,11,16,14,30,891.0,70.0,3.5,27.0,532.0,976.54,730.67
2016,11,16,14,45,873.5,68.5,3.4,27.0,493.0,953.68,716.31
2016,11,16,15,0,856.0,67.0,3.3,27.0,454.0,927.64,699.83
2016,11,16,15,15,831.5,64.0,3.0,26.5,410.0,900.31,682.32
2016,11,16,15,30,807.0,61.0,2.7,26.0,366.0,859.77,655.28
2016,11,16,15,45,772.0,57.5,2.4,25.5,318.0,806.8,618.89
2016,11,16,16,0,737.0,54.0,2.1,25.0,270.0,752.47,580.33
2016,11,16,16,15,682.5,49.0,1.95,24.0,219.5,678.58,527.99
2016,11,16,16,30,628.0,44.0,1.8,23.0,169.0,605.36,473.08
2016,11,16,16,45,535.5,36.0,1.7,22.0,121.0,500.28,390.75
2016,11,16,17,0,443.0,28.0,1.6,21.0,73.0,400.32,300.45
2016,11,16,17,15,221.5,14.0,1.65,20.5,36.5,201.19,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,14.5,2.2,14.5,33.0,11.88,0.0
2016,11,17,7,30,393.0,29.0,2.5,15.0,66.0,24.12,13.78
2016,11,17,7,45,493.0,37.5,2.8,16.0,113.0,30.74,20.99
2016,11,17,8,0,593.0,46.0,3.1,17.0,160.0,37.35,27.17
2016,11,17,8,15,651.0,51.5,3.4,17.5,210.0,59.42,34.61
2016,11,17,8,30,709.0,57.0,3.7,18.0,260.0,112.92,61.45
2016,11,17,8,45,746.5,61.0,4.05,19.0,308.0,169.09,102.53
2016,11,17,9,0,784.0,65.0,4.4,20.0,356.0,229.54,153.01
2016,11,17,9,15,809.5,68.0,4.6,20.5,400.0,289.77,206.36
2016,11,17,9,30,835.0,71.0,4.8,21.0,444.0,352.22,261.81
2016,11,17,9,45,854.0,72.5,5.05,22.0,482.5,412.58,314.43
2016,11,17,10,0,873.0,74.0,5.3,23.0,521.0,473.19,365.82
2016,11,17,10,15,530.5,167.5,5.3,23.0,444.5,435.0,340.73
2016,11,17,10,30,188.0,261.0,5.3,23.0,368.0,345.27,271.08
2016,11,17,10,45,255.0,263.5,5.35,23.5,415.0,411.6,323.19
2016,11,17,11,0,322.0,266.0,5.4,24.0,462.0,475.46,372.63
2016,11,17,11,15,623.5,173.0,5.4,24.0,564.5,634.96,498.08
2016,11,17,11,30,925.0,80.0,5.4,24.0,667.0,785.83,612.38
2016,11,17,11,45,923.5,82.0,5.4,24.5,674.5,825.05,638.32
2016,11,17,12,0,922.0,84.0,5.4,25.0,682.0,861.22,662.42
2016,11,17,12,15,921.0,84.0,5.35,25.0,681.5,892.38,683.92
2016,11,17,12,30,920.0,84.0,5.3,25.0,681.0,920.22,703.09
2016,11,17,12,45,916.0,83.5,5.3,25.5,672.0,941.32,716.49
2016,11,17,13,0,912.0,83.0,5.3,26.0,663.0,958.77,727.45
2016,11,17,13,15,905.5,82.0,5.25,26.0,646.0,969.55,735.06
2016,11,17,13,30,899.0,81.0,5.2,26.0,629.0,976.53,740.26
2016,11,17,13,45,888.0,80.5,5.2,26.5,603.5,976.0,739.34
2016,11,17,14,0,877.0,80.0,5.2,27.0,578.0,971.72,736.06
2016,11,17,14,15,863.0,78.0,5.1,26.5,546.0,958.93,729.34
2016,11,17,14,30,849.0,76.0,5.0,26.0,514.0,942.61,720.32
2016,11,17,14,45,825.5,75.0,4.95,26.0,474.5,925.94,710.03
2016,11,17,15,0,802.0,74.0,4.9,26.0,435.0,895.22,689.85
2016,11,17,15,15,774.5,71.0,4.7,25.5,391.5,855.27,663.35
2016,11,17,15,30,747.0,68.0,4.5,25.0,348.0,813.01,634.73
2016,11,17,15,45,699.5,65.0,4.3,25.0,300.0,750.59,589.84
2016,11,17,16,0,652.0,62.0,4.1,25.0,252.0,694.42,548.38
2016,11,17,16,15,591.5,56.0,3.85,24.5,203.5,617.23,490.25
2016,11,17,16,30,531.0,50.0,3.6,24.0,155.0,541.68,430.66
2016,11,17,16,45,417.0,41.5,3.35,23.5,109.0,423.41,334.97
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,312.42,234.99
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,155.59,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,6.83,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,13.18,4.62
2016,11,18,7,45,0.0,30.5,2.55,20.5,30.5,25.2,15.81
2016,11,18,8,0,0.0,45.0,2.6,21.0,45.0,37.02,26.38
2016,11,18,8,15,0.0,61.0,2.6,21.0,61.0,49.72,35.86
2016,11,18,8,30,0.0,77.0,2.6,21.0,77.0,62.73,46.8
2016,11,18,8,45,262.5,95.0,2.6,21.0,192.0,118.02,80.95
2016,11,18,9,0,525.0,113.0,2.6,21.0,307.0,209.6,145.95
2016,11,18,9,15,559.5,120.0,2.7,21.0,348.5,261.02,189.73
2016,11,18,9,30,594.0,127.0,2.8,21.0,390.0,319.93,239.96
2016,11,18,9,45,627.0,129.0,2.9,21.5,428.5,373.79,285.39
2016,11,18,10,0,660.0,131.0,3.0,22.0,467.0,430.5,332.18
2016,11,18,10,15,678.5,134.5,3.35,21.5,499.0,483.79,377.26
2016,11,18,10,30,697.0,138.0,3.7,21.0,531.0,537.76,422.18
2016,11,18,10,45,357.0,179.0,4.1,21.0,381.0,403.93,320.18
2016,11,18,11,0,17.0,220.0,4.5,21.0,231.0,200.21,156.56
2016,11,18,11,15,169.5,250.0,4.8,21.0,357.5,359.72,285.71
2016,11,18,11,30,322.0,280.0,5.1,21.0,484.0,527.62,417.47
2016,11,18,11,45,307.5,287.5,5.45,21.0,484.0,541.8,428.37
2016,11,18,12,0,293.0,295.0,5.8,21.0,484.0,554.12,438.3
2016,11,18,12,15,236.5,302.5,5.85,21.0,455.0,512.03,405.43
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,481.79,381.15
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,318.42,252.93
2016,11,18,13,0,2.0,178.0,6.0,21.0,179.0,157.02,122.0
2016,11,18,13,15,32.0,222.5,6.0,21.0,242.0,247.43,195.71
2016,11,18,13,30,62.0,267.0,6.0,21.0,305.0,330.97,262.78
2016,11,18,13,45,210.5,250.5,6.05,21.0,371.5,481.17,385.5
2016,11,18,14,0,359.0,234.0,6.1,21.0,438.0,633.7,506.82
2016,11,18,14,15,596.5,159.0,6.1,20.5,475.0,811.54,647.15
2016,11,18,14,30,834.0,84.0,6.1,20.0,512.0,948.69,750.1
2016,11,18,14,45,808.0,84.0,6.2,20.0,473.0,920.01,730.63
2016,11,18,15,0,782.0,84.0,6.3,20.0,434.0,888.23,709.53
