Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,30,615.0,42.0,2.4,20.0,156.0,591.7,469.76
2016,11,28,16,45,507.5,34.5,2.0,19.0,109.0,476.73,375.96
2016,11,28,17,0,400.0,27.0,1.6,18.0,62.0,379.75,275.18
2016,11,28,17,15,200.0,13.5,1.5,17.5,31.0,151.6,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,11.0,1.95,11.0,18.0,9.39,0.0
2016,11,29,7,30,230.0,22.0,2.4,12.0,36.0,18.36,0.25
2016,11,29,7,45,347.0,33.5,2.9,13.0,77.0,27.61,17.69
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,36.73,26.59
2016,11,29,8,15,537.5,52.5,3.4,14.5,165.0,47.65,31.06
2016,11,29,8,30,611.0,60.0,3.4,15.0,212.0,96.1,53.56
2016,11,29,8,45,643.5,68.5,3.45,15.5,257.0,148.8,91.6
2016,11,29,9,0,676.0,77.0,3.5,16.0,302.0,205.36,138.77
2016,11,29,9,15,455.0,124.0,3.55,17.0,284.5,229.72,170.36
2016,11,29,9,30,234.0,171.0,3.6,18.0,267.0,226.32,176.0
2016,11,29,9,45,491.5,138.0,3.65,19.0,363.5,317.46,246.2
2016,11,29,10,0,749.0,105.0,3.7,20.0,460.0,435.08,338.41
2016,11,29,10,15,766.5,107.5,3.55,20.5,492.5,490.73,384.07
2016,11,29,10,30,784.0,110.0,3.4,21.0,525.0,546.79,428.74
2016,11,29,10,45,791.5,114.0,3.25,21.5,549.5,598.59,468.66
2016,11,29,11,0,799.0,118.0,3.1,22.0,574.0,649.33,506.42
2016,11,29,11,15,807.0,119.5,3.0,22.0,592.0,694.02,539.94
2016,11,29,11,30,815.0,121.0,2.9,22.0,610.0,739.08,572.87
2016,11,29,11,45,853.0,107.5,2.8,22.5,626.5,789.7,606.93
2016,11,29,12,0,891.0,94.0,2.7,23.0,643.0,831.81,633.85
2016,11,29,12,15,892.5,94.0,2.7,23.0,644.5,864.54,655.97
2016,11,29,12,30,894.0,94.0,2.7,23.0,646.0,894.29,676.09
2016,11,29,12,45,892.0,93.5,2.7,23.5,639.5,917.22,690.28
2016,11,29,13,0,890.0,93.0,2.7,24.0,633.0,936.75,702.27
2016,11,29,13,15,885.0,92.0,2.75,24.0,618.0,959.74,718.5
2016,11,29,13,30,880.0,91.0,2.8,24.0,603.0,969.13,725.74
2016,11,29,13,45,877.0,87.5,2.9,24.0,581.0,973.6,730.43
2016,11,29,14,0,874.0,84.0,3.0,24.0,559.0,974.34,732.83
2016,11,29,14,15,861.5,82.0,3.05,24.0,528.5,964.12,727.6
2016,11,29,14,30,849.0,80.0,3.1,24.0,498.0,950.31,720.11
2016,11,29,14,45,838.5,75.5,3.2,24.0,462.5,931.67,709.73
2016,11,29,15,0,828.0,71.0,3.3,24.0,427.0,909.66,696.94
2016,11,29,15,15,802.5,68.0,3.0,23.5,384.5,872.39,671.95
2016,11,29,15,30,777.0,65.0,2.7,23.0,342.0,832.62,644.75
2016,11,29,15,45,740.5,60.5,2.45,22.5,295.5,778.76,607.03
2016,11,29,16,0,704.0,56.0,2.2,22.0,249.0,723.57,567.02
2016,11,29,16,15,643.0,50.5,2.05,21.0,200.5,645.39,509.79
2016,11,29,16,30,582.0,45.0,1.9,20.0,152.0,576.97,456.6
2016,11,29,16,45,476.0,36.5,1.75,19.0,106.0,464.25,365.69
2016,11,29,17,0,370.0,28.0,1.6,18.0,60.0,358.77,259.9
2016,11,29,17,15,185.0,14.0,1.6,17.5,30.0,141.62,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,154.5,9.5,4.05,7.5,18.5,8.11,0.0
2016,11,30,7,30,309.0,19.0,4.2,8.0,37.0,17.27,0.0
2016,11,30,7,45,442.0,28.0,4.35,8.5,81.5,25.22,15.88
2016,11,30,8,0,575.0,37.0,4.5,9.0,126.0,33.18,23.96
2016,11,30,8,15,645.0,42.5,4.7,9.5,175.0,43.06,33.24
2016,11,30,8,30,715.0,48.0,4.9,10.0,224.0,95.53,50.54
2016,11,30,8,45,763.0,51.5,5.15,11.0,273.5,151.73,90.47
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,213.43,142.36
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,275.91,199.15
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,339.05,257.23
2016,11,30,9,45,893.0,61.5,5.3,13.5,454.5,401.58,314.32
2016,11,30,10,0,917.0,63.0,5.3,14.0,495.0,465.43,371.15
2016,11,30,10,15,932.0,64.5,5.15,14.5,529.5,525.94,423.46
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,586.21,473.74
2016,11,30,10,45,959.5,66.0,4.9,15.5,591.5,642.88,519.65
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,698.42,563.19
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,749.37,602.95
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,798.19,637.93
2016,11,30,11,45,991.5,67.0,4.5,16.5,667.5,842.94,668.19
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,884.97,696.02
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,920.33,720.09
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,952.31,742.09
2016,11,30,12,45,998.5,66.0,4.1,17.5,675.0,978.23,758.29
2016,11,30,13,0,998.0,65.0,4.0,18.0,668.0,1000.41,771.88
2016,11,30,13,15,993.5,64.5,3.95,18.0,652.5,1015.68,782.55
2016,11,30,13,30,989.0,64.0,3.9,18.0,637.0,1026.97,790.68
2016,11,30,13,45,982.0,63.0,3.85,18.0,613.0,1031.22,794.17
2016,11,30,14,0,975.0,62.0,3.8,18.0,589.0,1031.45,795.12
2016,11,30,14,15,963.5,61.0,3.75,18.0,557.5,1023.37,790.55
2016,11,30,14,30,952.0,60.0,3.7,18.0,526.0,1011.45,783.52
2016,11,30,14,45,933.0,59.5,3.65,18.0,487.5,989.35,769.49
2016,11,30,15,0,914.0,59.0,3.6,18.0,449.0,963.93,753.16
2016,11,30,15,15,890.0,56.5,3.35,17.5,405.0,927.87,729.11
2016,11,30,15,30,866.0,54.0,3.1,17.0,361.0,889.21,702.72
2016,11,30,15,45,830.5,50.5,2.85,16.5,313.0,836.47,665.27
2016,11,30,16,0,795.0,47.0,2.6,16.0,265.0,791.18,631.88
2016,11,30,16,15,739.0,42.5,2.25,15.0,214.5,716.59,575.15
2016,11,30,16,30,683.0,38.0,1.9,14.0,164.0,642.66,515.76
2016,11,30,16,45,584.0,31.0,1.6,13.0,115.5,533.27,425.2
2016,11,30,17,0,485.0,24.0,1.3,12.0,67.0,429.5,314.45
2016,11,30,17,15,242.5,12.0,1.3,11.5,33.5,180.36,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,9.5,1.5,4.5,17.5,8.11,0.0
2016,12,1,7,30,295.0,19.0,1.8,5.0,35.0,15.86,0.0
2016,12,1,7,45,415.5,29.5,2.1,6.0,78.0,24.42,15.28
2016,12,1,8,0,536.0,40.0,2.4,7.0,121.0,32.9,23.91
2016,12,1,8,15,607.0,46.5,2.35,7.5,169.5,45.29,35.55
2016,12,1,8,30,678.0,53.0,2.3,8.0,218.0,96.23,53.15
2016,12,1,8,45,719.0,58.0,2.3,9.0,265.0,150.5,91.85
2016,12,1,9,0,760.0,63.0,2.3,10.0,312.0,209.53,141.39
2016,12,1,9,15,789.0,66.5,2.45,11.0,356.0,268.58,194.33
2016,12,1,9,30,818.0,70.0,2.6,12.0,400.0,330.35,249.97
2016,12,1,9,45,837.0,73.0,2.8,13.0,439.0,390.32,303.62
2016,12,1,10,0,856.0,76.0,3.0,14.0,478.0,451.26,356.55
2016,12,1,10,15,870.0,78.0,3.1,14.5,510.5,509.45,406.24
2016,12,1,10,30,884.0,80.0,3.2,15.0,543.0,565.15,452.5
2016,12,1,10,45,893.5,81.5,3.35,16.0,568.5,618.71,494.95
2016,12,1,11,0,903.0,83.0,3.5,17.0,594.0,671.08,535.14
2016,12,1,11,15,909.0,84.0,3.4,17.0,612.0,719.07,572.08
2016,12,1,11,30,915.0,85.0,3.3,17.0,630.0,765.07,605.39
2016,12,1,11,45,919.5,85.0,3.2,17.5,639.5,806.61,633.06
2016,12,1,12,0,924.0,85.0,3.1,18.0,649.0,845.6,658.52
2016,12,1,12,15,924.0,85.0,3.05,18.0,650.5,878.09,680.7
2016,12,1,12,30,924.0,85.0,3.0,18.0,652.0,907.42,700.64
2016,12,1,12,45,921.5,84.5,3.0,18.5,645.0,930.63,715.37
2016,12,1,13,0,919.0,84.0,3.0,19.0,638.0,950.33,727.77
2016,12,1,13,15,913.5,83.5,2.95,19.0,622.5,963.67,736.91
2016,12,1,13,30,908.0,83.0,2.9,19.0,607.0,973.31,743.71
2016,12,1,13,45,577.0,162.0,2.85,19.5,490.5,778.02,606.18
2016,12,1,14,0,246.0,241.0,2.8,20.0,374.0,510.11,403.37
2016,12,1,14,15,554.0,159.0,2.75,19.5,436.5,755.56,595.09
2016,12,1,14,30,862.0,77.0,2.7,19.0,499.0,957.73,738.07
2016,12,1,14,45,785.0,81.5,2.7,19.0,443.5,887.04,688.47
2016,12,1,15,0,708.0,86.0,2.7,19.0,388.0,820.26,643.26
2016,12,1,15,15,739.5,76.0,2.5,18.5,364.0,822.97,646.94
2016,12,1,15,30,771.0,66.0,2.3,18.0,340.0,828.01,651.34
2016,12,1,15,45,733.0,62.0,2.1,18.0,293.5,773.74,611.34
2016,12,1,16,0,695.0,58.0,1.9,18.0,247.0,718.1,569.58
2016,12,1,16,15,634.5,52.0,1.7,16.5,199.0,647.9,518.12
2016,12,1,16,30,574.0,46.0,1.5,15.0,151.0,572.17,459.25
2016,12,1,16,45,470.0,37.0,1.35,14.0,105.5,460.65,368.07
2016,12,1,17,0,366.0,28.0,1.2,13.0,60.0,356.24,261.39
2016,12,1,17,15,183.0,14.0,1.2,12.5,30.0,140.43,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.75,9.0,6.0,5.12,0.0
2016,12,2,7,30,0.0,12.0,2.9,9.0,12.0,9.89,0.0
2016,12,2,7,45,0.0,30.0,3.05,9.5,30.0,24.35,14.79
2016,12,2,8,0,0.0,48.0,3.2,10.0,48.0,38.31,28.33
2016,12,2,8,15,4.5,67.5,3.25,10.5,68.5,53.27,42.21
2016,12,2,8,30,9.0,87.0,3.3,11.0,89.0,69.95,54.47
2016,12,2,8,45,16.5,105.0,3.4,11.5,110.0,86.79,68.54
2016,12,2,9,0,24.0,123.0,3.5,12.0,131.0,105.56,84.13
2016,12,2,9,15,106.5,146.5,3.6,12.5,188.5,151.54,119.99
2016,12,2,9,30,189.0,170.0,3.7,13.0,246.0,206.38,164.1
2016,12,2,9,45,106.0,174.5,3.8,14.0,218.5,193.45,155.47
2016,12,2,10,0,23.0,179.0,3.9,15.0,191.0,160.51,128.89
2016,12,2,10,15,78.0,208.0,4.0,15.5,249.0,220.68,177.96
2016,12,2,10,30,133.0,237.0,4.1,16.0,307.0,291.22,234.93
2016,12,2,10,45,115.5,247.5,4.25,16.5,310.0,292.0,235.16
2016,12,2,11,0,98.0,258.0,4.4,17.0,313.0,299.0,240.27
2016,12,2,11,15,50.5,220.5,4.35,17.0,249.0,236.09,189.15
2016,12,2,11,30,3.0,183.0,4.3,17.0,185.0,159.6,126.17
2016,12,2,11,45,3.5,185.5,4.3,17.0,188.0,162.88,128.87
2016,12,2,12,0,4.0,188.0,4.3,17.0,191.0,166.25,131.57
2016,12,2,12,15,2.0,103.5,4.3,17.0,105.0,88.24,67.74
2016,12,2,12,30,0.0,19.0,4.3,17.0,19.0,15.72,7.51
2016,12,2,12,45,0.0,60.5,4.3,17.0,60.5,50.22,36.3
2016,12,2,13,0,0.0,102.0,4.3,17.0,102.0,85.39,65.45
2016,12,2,13,15,0.0,72.5,4.3,17.0,72.5,60.22,44.64
2016,12,2,13,30,0.0,43.0,4.3,17.0,43.0,35.63,24.21
2016,12,2,13,45,0.0,39.0,4.35,17.0,39.0,32.29,21.46
2016,12,2,14,0,0.0,35.0,4.4,17.0,35.0,28.96,18.71
2016,12,2,14,15,89.5,126.5,4.45,16.5,170.5,223.66,184.09
2016,12,2,14,30,179.0,218.0,4.5,16.0,306.0,427.27,350.53
2016,12,2,14,45,94.0,185.0,4.6,16.0,231.0,286.74,235.6
2016,12,2,15,0,9.0,152.0,4.7,16.0,156.0,150.99,121.53
2016,12,2,15,15,5.0,137.5,4.55,15.5,139.5,134.11,107.92
2016,12,2,15,30,1.0,123.0,4.4,15.0,123.0,117.42,94.14
2016,12,2,15,45,0.5,106.0,4.3,15.0,106.0,100.99,80.4
2016,12,2,16,0,0.0,89.0,4.2,15.0,89.0,84.5,66.41
2016,12,2,16,15,0.0,71.0,4.1,14.5,71.0,66.94,51.44
2016,12,2,16,30,0.0,53.0,4.0,14.0,53.0,48.95,35.87
2016,12,2,16,45,0.0,36.5,3.9,14.0,36.5,32.32,21.27
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,16.5,6.82
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,8.54,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.82,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.64,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,2.05,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,4.11,0.0
2016,12,3,9,15,0.0,47.0,4.35,9.0,47.0,38.86,28.36
2016,12,3,9,30,0.0,89.0,4.4,9.0,89.0,73.82,58.6
2016,12,3,9,45,2.5,124.0,4.5,9.0,125.0,104.2,84.52
2016,12,3,10,0,5.0,159.0,4.6,9.0,161.0,135.61,111.08
2016,12,3,10,15,2.5,88.0,4.65,9.0,89.0,74.35,58.6
2016,12,3,10,30,0.0,17.0,4.7,9.0,17.0,14.04,6.52
2016,12,3,10,45,0.0,17.0,4.8,9.0,17.0,14.05,6.51
2016,12,3,11,0,0.0,17.0,4.9,9.0,17.0,14.05,6.5
2016,12,3,11,15,0.0,15.5,5.05,9.0,15.5,12.82,5.41
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,11.58,4.33
2016,12,3,11,45,0.0,69.0,5.4,9.5,69.0,57.31,43.51
2016,12,3,12,0,0.0,124.0,5.6,10.0,124.0,104.63,83.52
2016,12,3,12,15,0.0,69.0,5.6,10.0,69.0,57.31,43.37
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,11.58,4.28
2016,12,3,12,45,0.0,22.0,5.65,10.0,22.0,18.21,9.98
2016,12,3,13,0,0.0,30.0,5.7,10.0,30.0,24.84,15.68
2016,12,3,13,15,0.0,39.5,5.6,10.0,39.5,32.73,22.45
2016,12,3,13,30,0.0,49.0,5.5,10.0,49.0,40.62,29.24
2016,12,3,13,45,0.0,67.5,5.4,10.0,67.5,56.02,42.47
2016,12,3,14,0,0.0,86.0,5.3,10.0,86.0,71.47,55.74
2016,12,3,14,15,0.0,68.5,5.15,10.0,68.5,56.83,43.31
2016,12,3,14,30,0.0,51.0,5.0,10.0,51.0,42.23,30.85
2016,12,3,14,45,0.0,36.5,4.9,10.0,36.5,30.17,20.51
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,18.15,10.14
2016,12,3,15,15,0.0,20.0,4.4,10.0,20.0,16.49,8.73
2016,12,3,15,30,0.0,18.0,4.0,10.0,18.0,14.83,7.3
2016,12,3,15,45,0.0,15.5,3.6,10.0,15.5,12.76,5.51
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,10.69,3.7
2016,12,3,16,15,0.0,10.5,2.9,9.5,10.5,8.63,1.88
2016,12,3,16,30,0.0,8.0,2.6,9.0,8.0,6.57,0.04
2016,12,3,16,45,0.0,5.5,2.35,9.0,5.5,4.51,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.46,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.28,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,9.0,1.5,1.28,0.0
2016,12,4,7,30,0.0,3.0,4.1,9.0,3.0,2.46,0.0
2016,12,4,7,45,0.0,8.0,4.2,9.0,8.0,6.56,0.0
2016,12,4,8,0,0.0,13.0,4.3,9.0,13.0,10.68,3.84
2016,12,4,8,15,0.0,19.5,4.45,9.0,19.5,16.05,8.87
2016,12,4,8,30,0.0,26.0,4.6,9.0,26.0,21.42,13.07
2016,12,4,8,45,0.0,32.5,4.75,9.5,32.5,26.81,17.8
2016,12,4,9,0,0.0,39.0,4.9,10.0,39.0,32.21,22.47
2016,12,4,9,15,0.0,22.5,5.1,10.0,22.5,18.55,10.54
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,4.94,0.0
2016,12,4,9,45,0.0,7.0,5.5,10.0,7.0,5.77,0.0
2016,12,4,10,0,0.0,8.0,5.7,10.0,8.0,6.59,0.06
2016,12,4,10,15,0.0,21.5,5.35,10.0,21.5,17.75,9.72
2016,12,4,10,30,0.0,35.0,5.0,10.0,35.0,28.95,19.36
2016,12,4,10,45,0.0,26.0,4.65,10.5,26.0,21.5,12.87
2016,12,4,11,0,0.0,17.0,4.3,11.0,17.0,14.05,6.42
2016,12,4,11,15,23.5,134.0,4.4,11.0,148.0,134.9,109.5
2016,12,4,11,30,47.0,251.0,4.5,11.0,279.0,268.22,220.04
2016,12,4,11,45,26.5,222.0,4.65,11.0,238.0,214.75,175.42
2016,12,4,12,0,6.0,193.0,4.8,11.0,197.0,172.62,140.01
2016,12,4,12,15,17.5,218.0,5.05,11.0,229.0,207.02,169.0
2016,12,4,12,30,29.0,243.0,5.3,11.0,261.0,259.81,212.9
2016,12,4,12,45,14.5,206.5,5.55,11.0,216.0,196.01,159.91
2016,12,4,13,0,0.0,170.0,5.8,11.0,171.0,148.41,119.89
2016,12,4,13,15,0.0,147.0,5.75,11.0,147.5,127.01,102.09
2016,12,4,13,30,0.0,124.0,5.7,11.0,124.0,105.77,84.34
2016,12,4,13,45,0.0,113.0,5.7,11.0,113.0,95.84,76.07
2016,12,4,14,0,0.0,102.0,5.7,11.0,102.0,85.9,67.78
2016,12,4,14,15,0.0,88.5,5.45,11.0,88.5,73.7,57.52
2016,12,4,14,30,0.0,75.0,5.2,11.0,75.0,62.24,47.86
2016,12,4,14,45,0.0,66.5,4.95,11.0,66.5,55.13,41.88
2016,12,4,15,0,0.0,58.0,4.7,11.0,58.0,48.03,35.88
2016,12,4,15,15,0.0,52.0,4.55,11.0,52.0,43.03,31.65
2016,12,4,15,30,0.0,46.0,4.4,11.0,46.0,38.03,27.39
2016,12,4,15,45,0.0,39.5,4.25,11.0,39.5,32.62,22.74
2016,12,4,16,0,0.0,33.0,4.1,11.0,33.0,27.22,18.04
2016,12,4,16,15,0.0,26.5,4.0,10.5,26.5,21.84,13.32
2016,12,4,16,30,0.0,20.0,3.9,10.0,20.0,16.46,8.55
2016,12,4,16,45,0.0,13.5,3.8,10.0,13.5,11.1,3.74
2016,12,4,17,0,0.0,7.0,3.7,10.0,7.0,5.74,0.0
2016,12,4,17,15,0.0,3.5,3.75,10.0,3.5,2.99,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.9,8.0,1.5,1.28,0.0
2016,12,5,7,30,0.0,3.0,2.9,8.0,3.0,2.46,0.0
2016,12,5,7,45,0.0,9.5,2.9,8.0,9.5,7.8,0.74
2016,12,5,8,0,0.0,16.0,2.9,8.0,16.0,13.16,6.08
2016,12,5,8,15,0.0,23.0,2.8,8.0,23.0,18.94,11.55
2016,12,5,8,30,0.0,30.0,2.7,8.0,30.0,24.74,16.05
2016,12,5,8,45,0.0,37.5,2.65,8.5,37.5,30.96,21.54
2016,12,5,9,0,0.0,45.0,2.6,9.0,45.0,37.19,26.96
2016,12,5,9,15,0.0,70.0,2.6,9.0,70.0,58.03,45.06
2016,12,5,9,30,0.0,95.0,2.6,9.0,95.0,78.79,62.89
2016,12,5,9,45,47.0,148.0,2.6,9.5,169.5,143.82,117.27
2016,12,5,10,0,94.0,201.0,2.6,10.0,244.0,214.61,175.87
2016,12,5,10,15,89.0,214.5,2.6,10.0,257.5,231.66,190.13
2016,12,5,10,30,84.0,228.0,2.6,10.0,271.0,248.32,203.94
2016,12,5,10,45,42.0,183.0,2.6,10.5,204.5,187.44,153.17
2016,12,5,11,0,0.0,138.0,2.6,11.0,138.0,116.49,93.2
2016,12,5,11,15,0.0,132.0,2.6,11.0,132.0,111.36,88.89
2016,12,5,11,30,0.0,126.0,2.6,11.0,126.0,106.19,84.47
2016,12,5,11,45,2.0,156.0,2.65,11.0,157.0,134.75,108.34
2016,12,5,12,0,4.0,186.0,2.7,11.0,188.0,164.48,132.96
2016,12,5,12,15,30.5,226.0,2.7,11.0,244.5,239.87,195.64
2016,12,5,12,30,57.0,266.0,2.7,11.0,301.0,309.2,252.27
2016,12,5,12,45,53.0,261.0,2.7,11.0,293.0,304.53,248.3
2016,12,5,13,0,49.0,256.0,2.7,11.0,285.0,299.53,244.36
2016,12,5,13,15,29.0,226.0,2.75,11.0,243.5,250.58,204.4
2016,12,5,13,30,9.0,196.0,2.8,11.0,202.0,184.78,150.09
2016,12,5,13,45,7.0,186.0,2.9,11.5,190.5,174.19,141.37
2016,12,5,14,0,5.0,176.0,3.0,12.0,179.0,163.57,132.49
2016,12,5,14,15,2.5,136.0,3.0,12.0,137.5,121.6,97.66
2016,12,5,14,30,0.0,96.0,3.0,12.0,96.0,80.94,63.51
2016,12,5,14,45,0.0,56.0,3.0,12.0,56.0,46.38,34.23
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,13.19,5.75
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,11.53,4.35
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,9.88,2.93
2016,12,5,15,45,291.5,42.5,2.6,12.0,121.5,350.34,299.99
2016,12,5,16,0,583.0,73.0,2.5,12.0,231.0,647.21,535.88
2016,12,5,16,15,519.0,65.0,2.2,11.5,185.0,567.2,469.27
2016,12,5,16,30,455.0,57.0,1.9,11.0,139.0,488.46,403.82
2016,12,5,16,45,368.0,44.0,1.65,11.0,97.0,389.22,318.16
2016,12,5,17,0,281.0,31.0,1.4,11.0,55.0,296.18,220.66
2016,12,5,17,15,140.5,15.5,1.3,10.5,27.5,112.26,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,108.0,8.5,3.1,7.0,12.5,7.26,0.0
2016,12,6,7,30,216.0,17.0,3.2,7.0,25.0,14.51,0.0
2016,12,6,7,45,364.5,27.0,3.3,7.0,66.5,22.37,12.49
2016,12,6,8,0,513.0,37.0,3.4,7.0,108.0,30.52,21.57
2016,12,6,8,15,590.0,44.0,3.55,7.5,156.0,39.03,29.75
2016,12,6,8,30,667.0,51.0,3.7,8.0,204.0,88.22,48.19
2016,12,6,8,45,720.0,54.5,3.9,9.0,252.5,141.47,84.43
2016,12,6,9,0,773.0,58.0,4.1,10.0,301.0,200.91,133.5
2016,12,6,9,15,803.0,61.0,4.3,10.5,345.5,260.07,187.19
2016,12,6,9,30,833.0,64.0,4.5,11.0,390.0,322.06,244.35
2016,12,6,9,45,854.5,66.0,4.75,11.5,429.5,382.48,300.16
2016,12,6,10,0,876.0,68.0,5.0,12.0,469.0,443.57,355.45
2016,12,6,10,15,890.5,70.0,5.0,12.0,502.0,502.08,407.67
2016,12,6,10,30,905.0,72.0,5.0,12.0,535.0,560.43,458.34
2016,12,6,10,45,557.5,163.5,5.0,12.5,453.0,495.86,407.05
2016,12,6,11,0,210.0,255.0,5.0,13.0,371.0,376.32,308.1
2016,12,6,11,15,220.0,263.0,4.9,13.0,388.0,404.22,331.19
2016,12,6,11,30,230.0,271.0,4.8,13.0,405.0,432.66,354.11
2016,12,6,11,45,141.0,266.0,4.75,13.5,349.0,372.98,304.16
2016,12,6,12,0,52.0,261.0,4.7,14.0,293.0,290.86,235.62
2016,12,6,12,15,30.5,232.0,4.6,14.0,250.5,246.23,199.14
2016,12,6,12,30,9.0,203.0,4.5,14.0,208.0,186.62,149.94
2016,12,6,12,45,8.5,200.0,4.45,14.5,205.0,184.37,147.94
2016,12,6,13,0,8.0,197.0,4.4,15.0,202.0,182.14,145.9
2016,12,6,13,15,4.0,162.0,4.35,15.0,164.5,145.13,115.54
2016,12,6,13,30,0.0,127.0,4.3,15.0,127.0,108.6,85.34
2016,12,6,13,45,0.0,124.0,4.25,15.0,124.0,106.17,83.46
2016,12,6,14,0,0.0,121.0,4.2,15.0,121.0,103.79,81.61
2016,12,6,14,15,3.0,143.5,4.15,15.0,145.5,129.67,103.43
2016,12,6,14,30,6.0,166.0,4.1,15.0,170.0,158.05,127.25
2016,12,6,14,45,3.0,143.0,4.1,15.0,145.0,132.5,106.16
2016,12,6,15,0,0.0,120.0,4.1,15.0,120.0,107.0,84.97
2016,12,6,15,15,0.0,107.5,3.95,14.5,107.5,95.62,75.76
2016,12,6,15,30,0.0,95.0,3.8,14.0,95.0,84.24,66.42
2016,12,6,15,45,298.5,84.5,3.7,13.5,165.5,409.54,347.51
2016,12,6,16,0,597.0,74.0,3.6,13.0,236.0,660.79,548.03
2016,12,6,16,15,532.0,65.5,3.25,12.5,189.0,578.98,480.51
2016,12,6,16,30,467.0,57.0,2.9,12.0,142.0,498.51,413.34
2016,12,6,16,45,350.5,45.5,2.55,11.5,98.5,376.94,309.81
2016,12,6,17,0,234.0,34.0,2.2,11.0,55.0,267.74,200.48
2016,12,6,17,15,117.0,17.0,2.25,10.5,27.5,97.07,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,159.0,16.0,1.5,4.0,22.0,13.66,0.0
2016,12,7,7,45,286.5,29.0,1.75,4.5,60.0,24.03,13.73
2016,12,7,8,0,414.0,42.0,2.0,5.0,98.0,34.56,25.34
2016,12,7,8,15,492.5,50.5,1.9,5.5,143.5,40.82,31.63
2016,12,7,8,30,571.0,59.0,1.8,6.0,189.0,84.86,49.27
2016,12,7,8,45,617.0,66.0,1.75,7.0,234.5,134.85,83.91
2016,12,7,9,0,663.0,73.0,1.7,8.0,280.0,190.33,129.59
2016,12,7,9,15,697.0,78.0,1.7,8.5,323.0,246.3,179.4
2016,12,7,9,30,731.0,83.0,1.7,9.0,366.0,305.76,232.88
2016,12,7,9,45,365.5,109.0,1.7,10.0,250.5,238.75,189.87
2016,12,7,10,0,0.0,135.0,1.7,11.0,135.0,112.98,90.75
2016,12,7,10,15,0.0,142.0,1.6,11.0,142.0,119.32,96.12
2016,12,7,10,30,0.0,149.0,1.5,11.0,149.0,125.71,101.24
2016,12,7,10,45,0.0,156.5,1.45,11.5,156.5,132.61,106.58
2016,12,7,11,0,0.0,164.0,1.4,12.0,164.0,139.59,111.96
2016,12,7,11,15,0.0,137.5,1.3,12.5,137.5,116.24,92.26
2016,12,7,11,30,0.0,111.0,1.2,13.0,111.0,93.03,72.78
2016,12,7,11,45,12.5,173.0,1.15,13.5,180.5,158.26,126.69
2016,12,7,12,0,25.0,235.0,1.1,14.0,250.0,228.04,182.68
2016,12,7,12,15,29.5,241.0,1.0,14.0,259.0,255.0,203.74
2016,12,7,12,30,34.0,247.0,0.9,14.0,268.0,268.58,214.29
2016,12,7,12,45,34.0,245.0,0.8,14.0,265.5,269.84,215.11
2016,12,7,13,0,34.0,243.0,0.7,14.0,263.0,271.15,216.03
2016,12,7,13,15,32.0,235.5,0.6,14.0,254.5,264.33,210.57
2016,12,7,13,30,30.0,228.0,0.5,14.0,246.0,257.36,205.06
2016,12,7,13,45,18.5,205.0,0.45,14.5,216.0,205.15,163.28
2016,12,7,14,0,7.0,182.0,0.4,15.0,186.0,171.86,136.37
2016,12,7,14,15,5.5,173.0,0.55,15.0,176.0,162.87,129.67
2016,12,7,14,30,4.0,164.0,0.7,15.0,166.0,153.97,122.81
2016,12,7,14,45,2.0,139.0,0.85,15.0,140.0,127.25,101.22
2016,12,7,15,0,0.0,114.0,1.0,15.0,114.0,100.66,79.42
2016,12,7,15,15,0.0,102.0,1.05,15.0,102.0,89.74,70.53
2016,12,7,15,30,0.0,90.0,1.1,15.0,90.0,78.82,61.51
2016,12,7,15,45,269.0,85.0,1.2,15.0,158.0,383.73,320.23
2016,12,7,16,0,538.0,80.0,1.3,15.0,226.0,615.92,499.36
2016,12,7,16,15,474.0,70.5,1.2,14.0,181.0,535.13,435.2
2016,12,7,16,30,410.0,61.0,1.1,13.0,136.0,455.36,371.78
2016,12,7,16,45,315.0,47.0,1.05,12.5,94.5,351.66,285.12
2016,12,7,17,0,220.0,33.0,1.0,12.0,53.0,255.4,189.56
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.5,91.79,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,12.8,0.0
2016,12,8,7,45,102.5,32.5,7.35,3.5,46.0,25.19,14.31
2016,12,8,8,0,205.0,50.0,7.5,4.0,77.0,38.01,28.42
2016,12,8,8,15,256.0,66.5,7.65,4.0,114.5,49.88,39.99
2016,12,8,8,30,307.0,83.0,7.8,4.0,152.0,84.25,58.37
2016,12,8,8,45,370.5,90.0,8.0,4.0,192.0,120.71,84.14
2016,12,8,9,0,434.0,97.0,8.2,4.0,232.0,164.63,120.32
2016,12,8,9,15,339.0,127.0,8.25,4.0,242.0,193.48,152.03
2016,12,8,9,30,244.0,157.0,8.3,4.0,252.0,213.71,175.17
2016,12,8,9,45,242.5,177.5,8.35,4.5,280.0,248.98,207.28
2016,12,8,10,0,241.0,198.0,8.4,5.0,308.0,284.35,238.88
2016,12,8,10,15,240.0,211.0,8.35,5.0,326.5,306.08,258.78
2016,12,8,10,30,239.0,224.0,8.3,5.0,345.0,333.5,283.11
2016,12,8,10,45,236.5,238.5,8.3,5.5,363.5,361.25,306.76
2016,12,8,11,0,234.0,253.0,8.3,6.0,382.0,388.68,329.71
2016,12,8,11,15,118.0,215.5,8.25,6.0,281.0,287.57,243.37
2016,12,8,11,30,2.0,178.0,8.2,6.0,180.0,154.46,127.63
2016,12,8,11,45,2.5,181.0,8.15,6.0,183.0,158.12,130.75
2016,12,8,12,0,3.0,184.0,8.1,6.0,186.0,161.89,133.92
2016,12,8,12,15,39.5,229.0,8.05,5.5,253.0,250.5,210.71
2016,12,8,12,30,76.0,274.0,8.0,5.0,320.0,334.42,282.91
2016,12,8,12,45,77.0,271.0,7.95,5.0,317.0,337.12,285.29
2016,12,8,13,0,78.0,268.0,7.9,5.0,314.0,339.76,287.78
2016,12,8,13,15,44.0,232.5,7.8,5.0,258.5,271.99,229.78
2016,12,8,13,30,10.0,197.0,7.7,5.0,203.0,186.84,156.3
2016,12,8,13,45,6.5,185.0,7.6,5.0,189.0,172.78,144.37
2016,12,8,14,0,3.0,173.0,7.5,5.0,175.0,158.62,132.27
2016,12,8,14,15,65.0,194.5,7.35,4.5,226.0,262.15,224.42
2016,12,8,14,30,127.0,216.0,7.2,4.0,277.0,374.49,322.89
2016,12,8,14,45,270.0,183.5,7.05,4.0,301.0,494.23,429.42
2016,12,8,15,0,413.0,151.0,6.9,4.0,325.0,611.17,531.58
2016,12,8,15,15,390.5,141.0,6.7,4.0,292.5,575.51,501.88
2016,12,8,15,30,368.0,131.0,6.5,4.0,260.0,538.81,471.33
2016,12,8,15,45,351.5,114.5,6.35,4.0,224.5,498.51,437.55
2016,12,8,16,0,335.0,98.0,6.2,4.0,189.0,457.27,402.06
2016,12,8,16,15,302.0,82.0,5.95,3.5,152.0,402.08,353.54
2016,12,8,16,30,269.0,66.0,5.7,3.0,115.0,347.69,303.94
2016,12,8,16,45,216.0,48.5,5.5,3.0,80.5,276.62,237.09
2016,12,8,17,0,163.0,31.0,5.3,3.0,46.0,208.72,162.53
2016,12,8,17,15,81.5,15.5,5.1,2.5,23.0,100.48,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
