Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,204.0,14.0,3.5,-1.0,21.0,11.95,0.0
2016,12,9,7,45,351.0,25.0,3.7,-0.5,61.0,20.72,10.69
2016,12,9,8,0,498.0,36.0,3.9,0.0,101.0,29.76,21.39
2016,12,9,8,15,577.5,43.0,4.05,0.5,149.0,38.21,29.77
2016,12,9,8,30,657.0,50.0,4.2,1.0,197.0,83.16,46.54
2016,12,9,8,45,707.0,55.0,4.4,1.5,244.5,136.42,83.23
2016,12,9,9,0,757.0,60.0,4.6,2.0,292.0,195.57,133.32
2016,12,9,9,15,789.5,63.5,4.45,2.5,337.0,254.68,188.1
2016,12,9,9,30,822.0,67.0,4.3,3.0,382.0,316.97,246.77
2016,12,9,9,45,844.5,69.5,4.2,3.5,422.0,377.57,303.83
2016,12,9,10,0,867.0,72.0,4.1,4.0,462.0,439.55,360.68
2016,12,9,10,15,882.0,74.0,3.9,4.5,495.5,497.24,412.09
2016,12,9,10,30,897.0,76.0,3.7,5.0,529.0,555.47,462.23
2016,12,9,10,45,908.0,77.0,3.55,5.5,556.0,610.02,507.78
2016,12,9,11,0,919.0,78.0,3.4,6.0,583.0,663.51,550.91
2016,12,9,11,15,925.5,79.0,3.2,6.0,601.5,712.7,590.06
2016,12,9,11,30,932.0,80.0,3.0,6.0,620.0,759.94,625.58
2016,12,9,11,45,935.5,80.5,2.85,6.5,631.0,802.22,654.51
2016,12,9,12,0,939.0,81.0,2.7,7.0,642.0,841.89,680.98
2016,12,9,12,15,939.5,81.0,2.5,7.0,644.0,875.74,703.57
2016,12,9,12,30,940.0,81.0,2.3,7.0,646.0,906.44,723.52
2016,12,9,12,45,937.5,81.0,2.15,7.5,640.0,931.23,738.14
2016,12,9,13,0,935.0,81.0,2.0,8.0,634.0,952.51,750.12
2016,12,9,13,15,497.0,164.0,1.9,8.0,457.5,670.89,544.32
2016,12,9,13,30,59.0,247.0,1.8,8.0,281.0,307.2,251.51
2016,12,9,13,45,48.5,232.0,1.7,8.0,259.5,283.71,234.1
2016,12,9,14,0,38.0,217.0,1.6,8.0,238.0,259.72,214.53
2016,12,9,14,15,29.5,200.5,1.55,8.0,216.0,235.42,194.73
2016,12,9,14,30,21.0,184.0,1.5,8.0,194.0,192.58,159.37
2016,12,9,14,45,10.5,160.0,1.45,8.0,165.0,158.52,130.84
2016,12,9,15,0,0.0,136.0,1.4,8.0,136.0,124.5,101.91
2016,12,9,15,15,0.0,122.5,1.3,8.0,122.5,112.24,91.75
2016,12,9,15,30,0.0,109.0,1.2,8.0,109.0,100.03,81.45
2016,12,9,15,45,342.5,85.0,1.2,8.0,177.5,450.04,383.75
2016,12,9,16,0,685.0,61.0,1.2,8.0,246.0,721.73,590.89
2016,12,9,16,15,623.0,54.5,1.1,7.0,198.5,643.36,527.7
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,566.32,466.33
2016,12,9,16,45,457.5,38.5,0.9,5.5,106.0,454.99,373.04
2016,12,9,17,0,354.0,29.0,0.8,5.0,61.0,350.45,266.82
2016,12,9,17,15,177.0,14.5,0.85,4.5,30.5,170.32,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,54.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,109.0,15.0,1.3,2.0,18.0,12.8,0.0
2016,12,10,7,45,244.0,29.0,1.6,2.5,54.5,24.16,12.78
2016,12,10,8,0,379.0,43.0,1.9,3.0,91.0,35.57,26.3
2016,12,10,8,15,462.5,52.5,1.85,3.5,136.5,42.62,33.45
2016,12,10,8,30,546.0,62.0,1.8,4.0,182.0,82.79,49.69
2016,12,10,8,45,600.5,68.5,1.8,4.5,228.0,131.56,82.79
2016,12,10,9,0,655.0,75.0,1.8,5.0,274.0,186.87,128.18
2016,12,10,9,15,690.5,79.5,1.85,5.5,317.5,242.1,177.7
2016,12,10,9,30,726.0,84.0,1.9,6.0,361.0,301.0,231.33
2016,12,10,9,45,752.5,87.0,1.95,7.0,400.0,358.65,283.3
2016,12,10,10,0,779.0,90.0,2.0,8.0,439.0,419.0,336.13
2016,12,10,10,15,389.5,119.5,2.0,8.0,294.0,305.14,250.68
2016,12,10,10,30,0.0,149.0,2.0,8.0,149.0,125.75,102.18
2016,12,10,10,45,2.5,164.5,2.05,8.5,166.0,141.18,115.2
2016,12,10,11,0,5.0,180.0,2.1,9.0,183.0,157.15,128.2
2016,12,10,11,15,7.5,190.0,2.15,9.0,194.5,168.63,137.66
2016,12,10,11,30,10.0,200.0,2.2,9.0,206.0,180.52,147.47
2016,12,10,11,45,5.0,184.5,2.25,9.5,187.5,163.28,132.66
2016,12,10,12,0,0.0,169.0,2.3,10.0,169.0,145.58,117.55
2016,12,10,12,15,0.0,167.0,2.35,10.0,167.0,144.13,116.35
2016,12,10,12,30,0.0,165.0,2.4,10.0,165.0,142.69,115.17
2016,12,10,12,45,0.0,166.5,2.45,10.5,166.5,144.61,116.58
2016,12,10,13,0,0.0,168.0,2.5,11.0,168.0,146.63,118.1
2016,12,10,13,15,0.0,147.5,2.55,11.0,147.5,127.58,102.34
2016,12,10,13,30,0.0,127.0,2.6,11.0,127.0,108.64,86.63
2016,12,10,13,45,0.0,116.5,2.65,11.5,116.5,99.15,78.64
2016,12,10,14,0,0.0,106.0,2.7,12.0,106.0,89.65,70.64
2016,12,10,14,15,0.0,111.0,2.7,12.0,111.0,94.77,75.09
2016,12,10,14,30,0.0,116.0,2.7,12.0,116.0,100.3,79.9
2016,12,10,14,45,0.0,93.5,2.75,12.0,93.5,79.05,62.07
2016,12,10,15,0,0.0,71.0,2.8,12.0,71.0,58.88,45.02
2016,12,10,15,15,352.5,74.5,2.65,11.5,198.5,449.61,381.47
2016,12,10,15,30,705.0,78.0,2.5,11.0,326.0,789.36,645.03
2016,12,10,15,45,666.0,72.0,2.4,11.0,281.5,734.11,600.39
2016,12,10,16,0,627.0,66.0,2.3,11.0,237.0,677.91,557.27
2016,12,10,16,15,563.5,59.0,1.95,10.0,190.5,599.04,495.21
2016,12,10,16,30,500.0,52.0,1.6,9.0,144.0,521.55,431.4
2016,12,10,16,45,395.0,41.5,1.3,8.5,100.5,409.59,336.25
2016,12,10,17,0,290.0,31.0,1.0,8.0,57.0,304.42,231.54
2016,12,10,17,15,145.0,15.5,1.0,7.5,28.5,149.33,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,70.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,140.0,13.0,4.1,10.0,17.0,11.1,0.0
2016,12,11,7,45,280.0,25.0,4.35,10.5,53.5,20.67,9.21
2016,12,11,8,0,420.0,37.0,4.6,11.0,90.0,30.45,20.87
2016,12,11,8,15,502.0,44.5,4.65,11.5,135.0,36.05,26.46
2016,12,11,8,30,584.0,52.0,4.7,12.0,180.0,75.34,41.0
2016,12,11,8,45,629.5,58.5,4.8,12.5,225.0,125.12,73.87
2016,12,11,9,0,675.0,65.0,4.9,13.0,270.0,180.29,118.6
2016,12,11,9,15,709.5,69.0,4.85,13.0,313.0,237.66,169.61
2016,12,11,9,30,744.0,73.0,4.8,13.0,356.0,296.27,223.06
2016,12,11,9,45,372.0,87.5,4.8,13.5,229.0,218.32,171.85
2016,12,11,10,0,0.0,102.0,4.8,14.0,102.0,84.95,66.57
2016,12,11,10,15,2.5,135.5,4.85,14.5,137.0,114.91,91.5
2016,12,11,10,30,5.0,169.0,4.9,15.0,172.0,145.94,116.93
2016,12,11,10,45,6.0,177.5,4.95,15.5,181.0,154.78,123.81
2016,12,11,11,0,7.0,186.0,5.0,16.0,190.0,163.83,130.85
2016,12,11,11,15,22.5,212.5,5.05,16.5,225.5,199.42,159.83
2016,12,11,11,30,38.0,239.0,5.1,17.0,261.0,249.48,200.2
2016,12,11,11,45,38.0,243.0,5.2,17.5,265.5,257.13,205.86
2016,12,11,12,0,38.0,247.0,5.3,18.0,270.0,264.86,211.67
2016,12,11,12,15,38.0,248.0,5.3,18.0,271.0,269.49,215.38
2016,12,11,12,30,38.0,249.0,5.3,18.0,272.0,274.18,219.17
2016,12,11,12,45,162.5,257.0,5.35,18.0,353.0,413.82,333.92
2016,12,11,13,0,287.0,265.0,5.4,18.0,434.0,561.84,452.0
2016,12,11,13,15,190.5,262.0,5.4,18.0,373.5,460.51,371.17
2016,12,11,13,30,94.0,259.0,5.4,18.0,313.0,354.5,285.54
2016,12,11,13,45,200.5,243.5,5.4,18.5,352.0,461.96,373.82
2016,12,11,14,0,307.0,228.0,5.4,19.0,391.0,571.72,461.41
2016,12,11,14,15,278.0,218.5,5.3,19.0,360.5,538.03,435.02
2016,12,11,14,30,249.0,209.0,5.2,19.0,330.0,503.07,407.97
2016,12,11,14,45,313.0,183.5,5.15,19.0,323.5,535.11,436.07
2016,12,11,15,0,377.0,158.0,5.1,19.0,317.0,564.28,461.61
2016,12,11,15,15,356.0,147.0,4.9,18.5,285.5,530.18,435.87
2016,12,11,15,30,335.0,136.0,4.7,18.0,254.0,495.46,409.39
2016,12,11,15,45,321.0,119.0,4.55,17.5,219.5,457.94,380.51
2016,12,11,16,0,307.0,102.0,4.4,17.0,185.0,419.64,350.08
2016,12,11,16,15,275.5,85.0,4.05,16.5,149.0,365.87,305.3
2016,12,11,16,30,244.0,68.0,3.7,16.0,113.0,330.48,273.64
2016,12,11,16,45,192.0,50.5,3.4,15.5,79.0,243.81,198.9
2016,12,11,17,0,140.0,33.0,3.1,15.0,45.0,195.36,145.95
2016,12,11,17,15,70.0,16.5,2.95,14.5,22.5,83.78,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,68.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,137.0,12.0,3.5,6.0,16.0,10.24,0.0
2016,12,12,7,45,281.5,24.0,3.65,6.5,52.5,19.83,8.35
2016,12,12,8,0,426.0,36.0,3.8,7.0,89.0,29.65,20.5
2016,12,12,8,15,509.0,44.0,3.9,7.5,134.0,35.71,26.61
2016,12,12,8,30,592.0,52.0,4.0,8.0,179.0,74.63,41.22
2016,12,12,8,45,643.5,57.5,4.1,8.5,225.5,124.63,74.02
2016,12,12,9,0,695.0,63.0,4.2,9.0,272.0,182.96,121.58
2016,12,12,9,15,729.0,66.5,4.1,9.5,315.5,238.56,171.4
2016,12,12,9,30,763.0,70.0,4.0,10.0,359.0,297.6,225.38
2016,12,12,9,45,787.0,73.0,3.9,11.0,398.0,355.76,278.12
2016,12,12,10,0,811.0,76.0,3.8,12.0,437.0,415.6,330.92
2016,12,12,10,15,827.5,78.5,3.7,12.5,470.0,472.84,380.7
2016,12,12,10,30,844.0,81.0,3.6,13.0,503.0,530.35,429.04
2016,12,12,10,45,855.0,82.5,3.5,13.5,529.0,583.68,472.55
2016,12,12,11,0,866.0,84.0,3.4,14.0,555.0,636.13,513.95
2016,12,12,11,15,873.5,85.0,3.2,14.0,574.0,679.97,548.31
2016,12,12,11,30,881.0,86.0,3.0,14.0,593.0,725.93,582.87
2016,12,12,11,45,891.5,84.0,2.9,14.5,605.0,768.93,612.15
2016,12,12,12,0,902.0,82.0,2.8,15.0,617.0,809.9,639.5
2016,12,12,12,15,902.5,82.5,2.6,15.0,619.5,843.32,661.54
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,873.75,681.15
2016,12,12,12,45,900.5,82.5,2.2,15.5,616.5,897.26,694.32
2016,12,12,13,0,898.0,82.0,2.0,16.0,611.0,917.39,704.91
2016,12,12,13,15,892.5,81.5,1.8,16.0,597.0,931.32,712.36
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,941.67,717.26
2016,12,12,13,45,877.5,80.0,1.45,16.5,561.5,944.02,716.07
2016,12,12,14,0,868.0,79.0,1.3,17.0,540.0,942.75,712.55
2016,12,12,14,15,855.5,77.5,1.2,17.0,511.0,945.08,713.65
2016,12,12,14,30,843.0,76.0,1.1,17.0,482.0,933.3,705.36
2016,12,12,14,45,820.0,75.0,1.05,17.0,446.0,908.72,689.63
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,881.01,671.88
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,843.9,648.73
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,804.34,623.4
2016,12,12,15,45,703.5,63.0,0.85,16.0,284.5,749.35,585.25
2016,12,12,16,0,663.0,59.0,0.8,16.0,240.0,700.31,550.11
2016,12,12,16,15,603.0,53.0,0.8,15.5,193.5,625.15,495.57
2016,12,12,16,30,543.0,47.0,0.8,15.0,147.0,551.3,438.93
2016,12,12,16,45,442.0,38.0,0.85,14.5,103.5,443.2,352.52
2016,12,12,17,0,341.0,29.0,0.9,14.0,60.0,341.67,255.22
2016,12,12,17,15,170.5,14.5,0.95,13.5,30.0,167.22,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,38.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,76.0,12.0,1.9,11.0,14.0,10.24,0.0
2016,12,13,7,45,210.5,26.5,2.2,12.0,48.5,20.66,8.11
2016,12,13,8,0,345.0,41.0,2.5,13.0,83.0,33.89,23.55
2016,12,13,8,15,431.0,51.0,2.45,13.5,127.0,41.39,30.91
2016,12,13,8,30,517.0,61.0,2.4,14.0,171.0,77.15,44.96
2016,12,13,8,45,577.5,67.0,2.35,14.5,217.0,124.04,74.69
2016,12,13,9,0,638.0,73.0,2.3,15.0,263.0,178.2,116.95
2016,12,13,9,15,674.5,77.5,2.4,15.5,306.5,232.4,163.77
2016,12,13,9,30,711.0,82.0,2.5,16.0,350.0,290.42,214.94
2016,12,13,9,45,740.0,85.0,2.7,17.0,389.0,347.92,265.35
2016,12,13,10,0,769.0,88.0,2.9,18.0,428.0,408.49,317.14
2016,12,13,10,15,787.0,90.5,2.9,18.5,461.0,464.35,364.32
2016,12,13,10,30,805.0,93.0,2.9,19.0,494.0,520.72,410.43
2016,12,13,10,45,821.0,93.5,2.95,19.5,521.0,574.17,453.08
2016,12,13,11,0,837.0,94.0,3.0,20.0,548.0,627.28,494.25
2016,12,13,11,15,845.0,95.0,2.95,20.0,567.0,674.99,530.91
2016,12,13,11,30,853.0,96.0,2.9,20.0,586.0,721.13,565.56
2016,12,13,11,45,881.0,87.0,2.85,20.0,601.5,763.05,595.2
2016,12,13,12,0,909.0,78.0,2.8,20.0,617.0,809.57,627.41
2016,12,13,12,15,910.0,78.5,2.85,20.0,619.5,843.64,651.19
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,874.74,672.98
2016,12,13,12,45,908.5,79.0,2.95,20.5,616.5,899.09,688.82
2016,12,13,13,0,906.0,79.0,3.0,21.0,611.0,920.04,702.41
2016,12,13,13,15,901.5,78.0,3.1,20.5,597.5,934.47,714.75
2016,12,13,13,30,897.0,77.0,3.2,20.0,584.0,945.31,724.88
2016,12,13,13,45,889.0,76.0,3.3,20.0,563.0,949.23,729.08
2016,12,13,14,0,881.0,75.0,3.4,20.0,542.0,949.52,730.98
2016,12,13,14,15,868.5,73.5,3.45,19.5,513.5,941.27,728.16
2016,12,13,14,30,856.0,72.0,3.5,19.0,485.0,929.53,723.05
2016,12,13,14,45,833.0,71.0,3.6,19.0,449.0,915.64,715.41
2016,12,13,15,0,810.0,70.0,3.7,19.0,413.0,888.0,697.9
2016,12,13,15,15,784.5,67.0,3.6,18.5,372.5,852.45,674.65
2016,12,13,15,30,759.0,64.0,3.5,18.0,332.0,814.41,649.08
2016,12,13,15,45,721.5,60.0,3.45,17.5,287.5,762.02,612.27
2016,12,13,16,0,684.0,56.0,3.4,17.0,243.0,708.28,573.01
2016,12,13,16,15,626.0,50.5,3.2,16.0,196.5,634.22,516.59
2016,12,13,16,30,568.0,45.0,3.0,15.0,150.0,569.44,464.36
2016,12,13,16,45,468.5,36.5,2.85,14.5,106.0,462.45,374.64
2016,12,13,17,0,369.0,28.0,2.7,14.0,62.0,361.96,274.96
2016,12,13,17,15,184.5,14.0,2.8,13.5,31.0,177.02,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,44.0,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,88.0,11.0,2.9,5.0,13.0,9.39,0.0
2016,12,14,7,45,223.5,25.5,3.0,5.5,48.0,21.18,8.17
2016,12,14,8,0,359.0,40.0,3.1,6.0,83.0,33.11,23.52
2016,12,14,8,15,445.5,50.0,2.9,6.5,127.5,40.66,31.14
2016,12,14,8,30,532.0,60.0,2.7,7.0,172.0,76.0,45.21
2016,12,14,8,45,581.0,68.0,2.55,8.0,217.5,124.11,76.6
2016,12,14,9,0,630.0,76.0,2.4,9.0,263.0,178.15,119.89
2016,12,14,9,15,321.0,106.5,2.4,9.5,202.5,170.91,129.09
2016,12,14,9,30,12.0,137.0,2.4,10.0,142.0,116.98,94.86
2016,12,14,9,45,14.0,150.5,2.4,11.0,156.5,130.5,105.9
2016,12,14,10,0,16.0,164.0,2.4,12.0,171.0,144.37,116.97
2016,12,14,10,15,17.0,176.0,2.4,12.5,184.5,156.81,126.95
2016,12,14,10,30,18.0,188.0,2.4,13.0,198.0,169.48,137.03
2016,12,14,10,45,85.0,221.5,2.4,13.5,267.5,247.8,201.26
2016,12,14,11,0,152.0,255.0,2.4,14.0,337.0,337.79,273.49
2016,12,14,11,15,156.5,261.5,2.4,14.0,349.0,357.84,289.24
2016,12,14,11,30,161.0,268.0,2.4,14.0,361.0,378.08,305.32
2016,12,14,11,45,211.5,269.0,2.45,14.5,393.0,426.93,344.12
2016,12,14,12,0,262.0,270.0,2.5,15.0,425.0,494.15,396.19
2016,12,14,12,15,171.5,271.0,2.45,15.0,373.0,419.09,336.35
2016,12,14,12,30,81.0,272.0,2.4,15.0,321.0,336.02,269.55
2016,12,14,12,45,76.0,267.5,2.35,15.5,313.0,331.88,266.13
2016,12,14,13,0,71.0,263.0,2.3,16.0,305.0,327.3,262.06
2016,12,14,13,15,55.0,248.5,2.3,16.0,281.0,300.51,240.77
2016,12,14,13,30,39.0,234.0,2.3,16.0,257.0,272.79,218.65
2016,12,14,13,45,43.5,229.0,2.3,16.5,253.5,275.16,220.72
2016,12,14,14,0,48.0,224.0,2.3,17.0,250.0,277.79,222.92
2016,12,14,14,15,53.0,214.5,2.35,17.0,241.5,275.46,221.76
2016,12,14,14,30,58.0,205.0,2.4,17.0,233.0,273.21,220.7
2016,12,14,14,45,31.0,176.0,2.45,17.0,191.0,214.62,173.11
2016,12,14,15,0,4.0,147.0,2.5,17.0,149.0,140.61,112.03
2016,12,14,15,15,2.0,133.0,2.45,16.5,134.0,126.04,100.47
2016,12,14,15,30,0.0,119.0,2.4,16.0,119.0,111.59,88.73
2016,12,14,15,45,301.0,95.5,2.4,15.5,178.0,427.83,357.46
2016,12,14,16,0,602.0,72.0,2.4,15.0,237.0,664.72,542.3
2016,12,14,16,15,540.5,64.0,2.15,14.0,191.0,586.91,480.05
2016,12,14,16,30,479.0,56.0,1.9,13.0,145.0,510.22,418.24
2016,12,14,16,45,379.0,44.5,1.7,12.5,102.0,401.44,327.15
2016,12,14,17,0,279.0,33.0,1.5,12.0,59.0,298.94,228.84
2016,12,14,17,15,139.5,16.5,1.6,11.5,29.5,149.02,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.71,0.0
2016,12,15,7,45,0.0,9.0,3.3,5.5,9.0,7.39,0.0
2016,12,15,8,0,0.0,16.0,3.4,6.0,16.0,13.17,5.94
2016,12,15,8,15,0.0,26.0,3.5,6.0,26.0,21.44,13.8
2016,12,15,8,30,0.0,36.0,3.6,6.0,36.0,29.73,20.5
2016,12,15,8,45,0.0,45.5,3.7,6.5,45.5,37.62,27.54
2016,12,15,9,0,0.0,55.0,3.8,7.0,55.0,45.53,34.49
2016,12,15,9,15,0.0,64.5,3.75,7.5,64.5,53.45,41.34
2016,12,15,9,30,0.0,74.0,3.7,8.0,74.0,61.36,48.08
2016,12,15,9,45,0.0,69.5,3.7,8.5,69.5,57.62,44.63
2016,12,15,10,0,0.0,65.0,3.7,9.0,65.0,53.87,41.2
2016,12,15,10,15,0.0,89.0,3.6,9.0,89.0,74.0,58.45
2016,12,15,10,30,0.0,113.0,3.5,9.0,113.0,94.53,75.87
2016,12,15,10,45,0.0,123.0,3.4,9.5,123.0,103.28,83.0
2016,12,15,11,0,0.0,133.0,3.3,10.0,133.0,112.16,90.19
2016,12,15,11,15,23.0,188.0,3.15,10.0,201.0,177.0,144.88
2016,12,15,11,30,46.0,243.0,3.0,10.0,269.0,258.95,212.62
2016,12,15,11,45,38.0,240.0,2.85,10.5,261.5,253.8,207.47
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,247.87,201.94
2016,12,15,12,15,30.0,238.0,2.6,11.0,255.5,252.05,205.29
2016,12,15,12,30,30.0,239.0,2.5,11.0,257.0,256.28,208.69
2016,12,15,12,45,30.0,237.0,2.4,11.5,255.0,257.3,209.14
2016,12,15,13,0,30.0,235.0,2.3,12.0,253.0,258.35,209.67
2016,12,15,13,15,17.0,208.5,2.2,12.0,219.0,203.46,164.81
2016,12,15,13,30,4.0,182.0,2.1,12.0,185.0,165.95,133.79
2016,12,15,13,45,11.5,191.0,2.05,12.5,197.5,183.75,148.74
2016,12,15,14,0,19.0,200.0,2.0,13.0,210.0,202.59,164.35
2016,12,15,14,15,141.0,203.5,1.95,13.0,272.5,365.97,300.75
2016,12,15,14,30,263.0,207.0,1.9,13.0,335.0,513.39,418.76
2016,12,15,14,45,462.5,163.0,1.9,13.0,367.0,672.81,544.55
2016,12,15,15,0,662.0,119.0,1.9,13.0,399.0,815.4,650.03
2016,12,15,15,15,630.5,113.0,1.85,12.5,359.0,772.35,619.24
2016,12,15,15,30,599.0,107.0,1.8,12.0,319.0,727.11,588.09
2016,12,15,15,45,560.5,98.0,1.75,12.0,275.5,670.6,546.48
2016,12,15,16,0,522.0,89.0,1.7,12.0,232.0,612.94,502.68
2016,12,15,16,15,458.5,78.5,1.5,11.0,187.0,531.57,439.42
2016,12,15,16,30,395.0,68.0,1.3,10.0,142.0,455.26,377.41
2016,12,15,16,45,304.5,53.0,1.1,9.5,100.0,354.27,291.27
2016,12,15,17,0,214.0,38.0,0.9,9.0,58.0,260.03,200.78
2016,12,15,17,15,107.0,19.0,0.95,8.5,29.0,128.16,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,171.5,19.5,2.75,8.5,39.0,15.79,3.43
2016,12,16,8,0,343.0,39.0,3.0,9.0,78.0,32.29,22.37
2016,12,16,8,15,431.0,48.5,3.05,9.5,122.0,39.41,29.59
2016,12,16,8,30,519.0,58.0,3.1,10.0,166.0,71.44,41.99
2016,12,16,8,45,582.0,63.5,3.2,11.0,212.0,117.89,70.65
2016,12,16,9,0,645.0,69.0,3.3,12.0,258.0,171.89,112.65
2016,12,16,9,15,682.0,73.5,3.4,12.5,301.0,226.34,160.21
2016,12,16,9,30,719.0,78.0,3.5,13.0,344.0,284.67,212.5
2016,12,16,9,45,750.5,79.5,3.6,13.5,383.5,343.09,265.05
2016,12,16,10,0,782.0,81.0,3.7,14.0,423.0,402.48,317.57
2016,12,16,10,15,391.0,101.5,3.7,14.5,272.5,283.76,228.93
2016,12,16,10,30,0.0,122.0,3.7,15.0,122.0,102.29,80.41
2016,12,16,10,45,0.0,117.0,3.75,16.0,117.0,98.07,76.63
2016,12,16,11,0,0.0,112.0,3.8,17.0,112.0,93.81,72.69
2016,12,16,11,15,2.5,148.0,3.85,17.5,149.5,127.28,100.01
2016,12,16,11,30,5.0,184.0,3.9,18.0,187.0,162.14,128.09
2016,12,16,11,45,6.0,190.0,4.0,18.5,193.5,169.15,133.4
2016,12,16,12,0,7.0,196.0,4.1,19.0,200.0,176.37,138.93
2016,12,16,12,15,7.0,196.0,4.15,19.0,200.5,177.26,139.62
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,178.2,140.38
2016,12,16,12,45,3.5,171.0,4.3,19.5,173.5,151.97,118.94
2016,12,16,13,0,0.0,146.0,4.4,20.0,146.0,125.72,97.45
2016,12,16,13,15,0.0,147.5,4.45,20.0,147.5,127.58,99.07
2016,12,16,13,30,0.0,149.0,4.5,20.0,149.0,129.59,100.79
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,124.44,96.55
2016,12,16,14,0,0.0,137.0,4.6,21.0,137.0,119.31,92.35
2016,12,16,14,15,399.5,112.5,4.55,21.0,305.5,543.73,441.18
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,905.58,709.19
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.5,885.9,693.99
2016,12,16,15,0,770.0,80.0,4.5,21.0,407.0,863.07,679.12
2016,12,16,15,15,743.5,76.5,4.25,20.5,367.0,826.62,654.1
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,794.42,632.04
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,738.6,590.81
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,681.91,547.82
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,607.33,490.75
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,533.83,431.81
2016,12,16,16,45,414.0,42.0,2.4,17.5,105.0,427.46,343.3
2016,12,16,17,0,316.0,32.0,2.0,17.0,62.0,327.05,248.57
2016,12,16,17,15,158.0,16.0,2.0,16.5,31.0,163.12,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,176.0,18.0,3.85,17.5,38.0,14.53,1.82
2016,12,17,8,0,352.0,36.0,4.0,18.0,76.0,29.69,19.21
2016,12,17,8,15,439.0,45.5,4.15,18.5,119.5,36.91,26.27
2016,12,17,8,30,526.0,55.0,4.3,19.0,163.0,68.06,37.92
2016,12,17,8,45,573.5,62.5,4.5,19.5,207.0,114.86,66.35
2016,12,17,9,0,621.0,70.0,4.7,20.0,251.0,167.39,106.7
2016,12,17,9,15,658.0,75.0,4.95,20.0,293.5,220.82,152.41
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,278.17,203.11
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,333.69,252.67
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,390.77,302.8
2016,12,17,10,15,368.5,84.5,5.85,21.5,245.0,261.16,206.32
2016,12,17,10,30,0.0,79.0,5.9,22.0,79.0,65.59,48.41
2016,12,17,10,45,0.0,97.0,5.95,22.5,97.0,80.84,60.75
2016,12,17,11,0,0.0,115.0,6.0,23.0,115.0,96.42,73.16
2016,12,17,11,15,0.5,143.5,5.9,23.0,144.0,121.95,93.67
2016,12,17,11,30,1.0,172.0,5.8,23.0,173.0,148.31,114.72
2016,12,17,11,45,27.5,214.5,5.75,23.5,231.0,219.74,171.89
2016,12,17,12,0,54.0,257.0,5.7,24.0,289.0,287.56,225.29
2016,12,17,12,15,37.5,241.5,5.55,24.0,264.0,261.75,204.52
2016,12,17,12,30,21.0,226.0,5.4,24.0,239.0,219.43,170.83
2016,12,17,12,45,64.0,250.0,5.25,24.5,287.5,301.28,235.93
2016,12,17,13,0,107.0,274.0,5.1,25.0,336.0,372.06,291.19
2016,12,17,13,15,72.5,254.0,4.95,25.0,296.0,322.73,252.2
2016,12,17,13,30,38.0,234.0,4.8,25.0,256.0,271.62,211.7
2016,12,17,13,45,53.5,233.5,4.65,25.0,263.0,289.82,226.75
2016,12,17,14,0,69.0,233.0,4.5,25.0,270.0,308.79,242.26
2016,12,17,14,15,67.5,221.5,4.25,25.0,256.5,298.0,234.1
2016,12,17,14,30,66.0,210.0,4.0,25.0,243.0,287.11,225.99
2016,12,17,14,45,351.0,157.0,3.8,25.0,309.0,536.06,426.43
2016,12,17,15,0,636.0,104.0,3.6,25.0,375.0,773.26,602.7
2016,12,17,15,15,600.0,103.0,3.15,24.5,338.5,732.69,572.15
2016,12,17,15,30,564.0,102.0,2.7,24.0,302.0,689.94,541.33
2016,12,17,15,45,543.5,90.5,2.25,23.5,262.5,647.94,510.25
2016,12,17,16,0,523.0,79.0,1.8,23.0,223.0,604.4,476.9
2016,12,17,16,15,474.0,69.0,1.6,22.0,181.0,536.9,426.44
2016,12,17,16,30,425.0,59.0,1.4,21.0,139.0,470.07,374.14
2016,12,17,16,45,354.0,45.5,1.25,20.5,99.0,383.92,303.59
2016,12,17,17,0,283.0,32.0,1.1,20.0,59.0,302.51,226.97
2016,12,17,17,15,141.5,16.0,1.1,19.5,29.5,152.05,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,6.5,7.6,-4.0,6.5,5.33,0.0
2016,12,18,8,0,0.0,13.0,7.6,-4.0,13.0,10.69,3.98
2016,12,18,8,15,0.0,20.5,7.6,-3.5,20.5,16.88,10.11
2016,12,18,8,30,0.0,28.0,7.6,-3.0,28.0,23.08,15.24
2016,12,18,8,45,0.0,35.5,7.65,-3.0,35.5,29.3,21.02
2016,12,18,9,0,0.0,43.0,7.7,-3.0,43.0,35.53,26.75
2016,12,18,9,15,0.0,50.5,7.65,-2.5,50.5,41.77,32.36
2016,12,18,9,30,0.0,58.0,7.6,-2.0,58.0,48.02,37.9
2016,12,18,9,45,0.0,80.0,7.6,-1.5,80.0,66.39,54.28
2016,12,18,10,0,0.0,102.0,7.6,-1.0,102.0,84.94,70.63
2016,12,18,10,15,25.0,154.0,7.55,-0.5,166.5,145.5,123.92
2016,12,18,10,30,50.0,206.0,7.5,0.0,231.0,208.54,178.86
2016,12,18,10,45,188.5,216.5,7.5,0.0,316.5,308.83,267.15
2016,12,18,11,0,327.0,227.0,7.5,0.0,402.0,425.59,369.16
2016,12,18,11,15,266.5,245.0,7.5,0.0,391.0,423.39,366.83
2016,12,18,11,30,206.0,263.0,7.5,0.0,380.0,403.08,348.85
2016,12,18,11,45,307.5,250.0,7.5,0.5,429.0,490.32,424.55
2016,12,18,12,0,409.0,237.0,7.5,1.0,478.0,571.46,494.26
2016,12,18,12,15,218.5,236.5,7.45,1.0,365.0,418.68,362.26
2016,12,18,12,30,28.0,236.0,7.4,1.0,252.0,235.27,200.34
2016,12,18,12,45,86.5,255.5,7.4,1.0,306.5,326.92,281.16
2016,12,18,13,0,145.0,275.0,7.4,1.0,361.0,425.24,366.33
2016,12,18,13,15,166.5,268.5,7.3,1.0,365.0,444.71,383.67
2016,12,18,13,30,188.0,262.0,7.2,1.0,369.0,464.36,401.35
2016,12,18,13,45,223.5,248.5,7.15,1.5,370.5,488.55,422.82
2016,12,18,14,0,259.0,235.0,7.1,2.0,372.0,533.02,460.82
2016,12,18,14,15,145.0,213.5,7.0,1.5,290.0,382.07,331.72
2016,12,18,14,30,31.0,192.0,6.9,1.0,208.0,230.06,197.89
2016,12,18,14,45,209.0,174.5,6.85,1.0,265.0,423.04,371.75
2016,12,18,15,0,387.0,157.0,6.8,1.0,322.0,593.34,521.45
2016,12,18,15,15,580.0,113.5,6.65,0.5,334.0,726.02,636.19
2016,12,18,15,30,773.0,70.0,6.5,0.0,346.0,836.36,728.37
2016,12,18,15,45,737.0,65.5,6.4,0.0,300.5,784.71,685.91
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,731.42,641.51
2016,12,18,16,15,643.0,55.0,6.1,0.0,207.5,664.65,583.68
2016,12,18,16,30,585.0,49.0,5.9,0.0,160.0,591.32,517.82
2016,12,18,16,45,491.5,40.0,5.7,0.0,114.5,487.49,422.84
2016,12,18,17,0,398.0,31.0,5.5,0.0,69.0,389.15,321.02
2016,12,18,17,15,199.0,15.5,5.35,0.0,34.5,193.6,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-4.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
